Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.81,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,21.24,12.11
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,36.97,27.83
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,52.34,42.55
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,68.99,55.28
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,86.2,70.46
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,102.29,84.39
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,118.78,98.48
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,152.93,125.92
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,194.32,159.9
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,220.72,182.07
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,251.24,207.82
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,271.98,225.26
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,292.56,242.33
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,287.25,238.26
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,279.14,231.54
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,292.44,242.63
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,305.81,253.72
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,267.76,221.97
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,226.22,187.07
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,256.11,211.92
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,285.36,235.92
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,229.0,189.04
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,169.19,138.81
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,213.46,176.65
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,262.87,218.27
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,165.31,136.58
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,67.68,53.11
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,114.79,93.92
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,163.87,135.99
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,149.5,124.11
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,135.24,112.32
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,118.66,98.22
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,102.11,83.98
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,84.61,68.85
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,66.98,53.34
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,49.74,37.84
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,32.21,21.98
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,18.82,8.58
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.9,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.71,0.78
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,14.46,7.48
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,21.22,13.96
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,27.99,19.2
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,34.75,25.28
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,42.01,31.71
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,49.27,38.06
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,75.26,60.6
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,100.53,82.09
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,113.39,92.81
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,126.29,103.52
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,165.62,136.2
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,205.96,169.22
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,227.04,186.14
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,250.3,204.89
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,203.26,165.95
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,153.48,124.58
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,126.69,102.43
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,99.68,79.8
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,140.69,114.16
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,182.12,148.15
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,170.95,138.79
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,159.67,129.55
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,235.3,192.8
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,309.96,253.47
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,160.97,131.66
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,15.45,7.78
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,57.99,44.85
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,101.33,81.99
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,92.51,74.64
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,83.69,67.39
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,73.34,58.61
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,62.97,49.72
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,52.18,40.41
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,41.53,31.04
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,31.38,21.88
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,21.23,12.63
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,12.54,4.03
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,14.25,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,22.83,13.2
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,29.38,20.74
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,35.62,26.88
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,50.59,30.32
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,92.56,50.51
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,137.55,91.01
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,166.37,122.37
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,203.19,154.04
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,237.25,183.48
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,239.46,190.15
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,233.99,188.68
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,256.0,206.39
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,277.47,223.43
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,318.49,256.4
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,362.94,292.04
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,384.87,309.2
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,406.94,326.4
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,509.13,409.75
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,619.62,497.93
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,634.94,509.04
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,647.25,518.29
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,653.13,523.51
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,655.83,526.27
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,654.33,526.03
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,649.67,523.34
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,640.27,516.67
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,626.02,506.24
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,606.08,491.32
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,583.55,474.14
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,554.15,451.31
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,522.89,426.51
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,484.7,395.07
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,445.47,361.99
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,396.18,321.18
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,347.79,279.61
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,288.84,228.19
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,233.49,178.11
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,161.79,108.75
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,78.01,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,12.29,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,20.73,11.61
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,25.62,17.61
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,30.37,22.39
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,45.69,24.91
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,91.61,45.72
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,139.04,78.96
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,192.01,122.95
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,240.62,166.34
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,289.88,211.2
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,336.67,254.41
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,382.89,296.42
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,425.53,334.73
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,466.63,370.78
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,504.15,403.64
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,539.52,433.97
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,570.45,459.27
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,598.54,481.66
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,621.73,500.73
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,641.88,517.11
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,657.33,528.9
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,669.49,537.98
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,676.06,543.73
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,679.26,546.87
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,676.61,545.54
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,670.66,541.66
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,658.87,533.32
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,644.0,522.5
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,623.17,506.91
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,599.75,489.05
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,569.49,465.82
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,539.91,442.5
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,500.02,409.7
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,459.22,375.36
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,409.44,333.95
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,360.51,291.69
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,299.25,238.21
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,241.94,186.31
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,165.77,113.86
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,85.02,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,14.74,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,23.89,14.19
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,31.33,22.82
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,38.42,29.9
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,52.45,33.36
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,93.56,53.33
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,136.47,83.83
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,182.62,122.16
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,227.34,162.2
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,275.95,206.47
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,319.26,246.54
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,362.64,286.1
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,402.95,322.4
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,442.39,357.05
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,478.23,388.07
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,512.37,416.91
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,543.31,441.83
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,573.0,465.1
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,595.13,482.76
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,614.46,497.91
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,588.68,476.52
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,556.2,449.71
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,519.05,420.14
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,476.79,386.08
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,429.88,348.23
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,377.54,305.73
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,428.31,349.27
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,476.46,389.77
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,317.52,261.24
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,154.02,124.54
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,140.5,114.04
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,127.03,103.14
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,111.2,89.97
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,95.32,76.58
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,79.36,63.08
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,63.31,49.24
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,47.69,35.45
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,31.87,21.39
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,19.3,9.59
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.75,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.44,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,17.2,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,27.48,16.82
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,37.97,28.36
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,48.02,38.14
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,63.72,44.59
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,101.62,64.9
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,141.11,92.83
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,183.42,126.96
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,224.41,162.56
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,267.16,200.43
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,180.46,140.51
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.4
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,76.89,60.49
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,84.17,66.42
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,83.69,65.9
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,83.21,65.41
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,104.88,83.45
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,126.58,101.3
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,128.13,102.49
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,129.68,103.75
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,113.28,89.92
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,96.8,76.07
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,90.98,71.26
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,85.15,66.44
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,78.36,60.81
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,71.57,55.18
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,46.39,33.96
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,21.24,12.57
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,14.0,6.39
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.75,0.17
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,73.81,57.82
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,145.06,118.08
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,127.09,102.98
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,109.28,88.06
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,195.17,160.8
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,260.57,212.3
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,208.1,166.12
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,159.29,123.06
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,90.13,62.95
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.62,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,13.76,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,21.93,12.22
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,27.58,18.96
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,32.99,24.28
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,49.63,29.71
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,92.22,48.87
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,136.64,90.52
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,164.78,123.43
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,206.59,147.99
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,276.48,199.13
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,322.02,240.25
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,369.82,282.53
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,411.54,318.6
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,452.32,352.88
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,489.26,383.43
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,524.27,411.6
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,555.17,436.02
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,583.64,457.98
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,607.79,477.5
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,629.07,494.55
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,645.32,506.91
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,658.46,516.77
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,665.74,522.93
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,669.72,526.58
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,668.39,526.28
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,663.77,523.49
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,653.36,515.93
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,639.87,505.99
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,620.19,491.46
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,597.83,474.71
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,568.48,452.02
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,537.12,427.26
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,502.04,399.1
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,463.27,367.33
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,415.39,330.01
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,368.13,291.42
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,308.56,241.1
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,252.66,191.89
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,178.22,124.41
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,106.92,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,43.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,14.25,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,22.93,12.95
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,29.45,20.53
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,35.67,26.59
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,49.24,29.68
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,91.79,49.23
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,138.57,81.72
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,185.24,119.26
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,230.67,158.47
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,278.0,200.27
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,323.12,241.11
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,368.14,281.33
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,348.97,273.45
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,305.83,242.43
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,266.75,211.71
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,221.19,174.94
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,241.32,190.66
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,262.66,207.12
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,323.54,255.63
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,389.12,307.17
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,299.65,236.27
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,206.29,161.33
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,282.49,222.72
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,361.96,285.17
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,435.31,344.3
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,508.01,401.87
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,387.98,307.52
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,263.93,208.31
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,393.86,315.28
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,513.4,409.02
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,526.74,418.45
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,532.32,421.87
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,495.87,391.83
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,458.11,360.35
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,408.45,321.67
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,359.63,282.09
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,303.63,235.53
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,248.9,188.17
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,139.52,98.23
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,36.96,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,13.76,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,21.94,12.3
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,27.59,19.12
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,32.99,24.54
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,49.65,30.01
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,93.57,49.85
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,139.05,81.67
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,187.5,122.05
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,235.2,165.12
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,284.3,210.65
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,330.53,254.72
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,378.98,300.28
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,421.65,339.86
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,463.08,377.51
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,501.0,412.11
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,536.94,444.36
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,567.92,471.08
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,596.3,495.06
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,620.12,515.81
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,641.0,533.87
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,656.77,546.54
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,669.32,556.41
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,676.56,562.93
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,680.49,566.71
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,678.6,565.77
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,673.45,562.16
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,662.49,554.88
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,648.46,544.99
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,627.83,528.66
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,607.21,512.0
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,432.74,366.5
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,262.08,220.35
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,377.66,320.69
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,464.07,392.5
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,414.88,349.07
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,366.44,305.4
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,307.16,251.65
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,249.67,198.32
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,141.35,104.56
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,39.88,1.4
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,16.22,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,14.25,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,22.93,13.48
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,28.98,20.82
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,34.76,26.64
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,48.85,29.91
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,96.91,53.75
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,142.61,85.87
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,191.4,126.41
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,238.98,169.31
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,287.81,214.33
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,334.39,258.06
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,380.82,301.06
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,424.04,340.11
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,467.95,378.53
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,505.31,410.54
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,540.7,439.96
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,572.07,465.46
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,600.84,488.17
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,624.56,507.3
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,645.35,523.77
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,661.12,535.13
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,673.71,543.82
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,680.21,548.72
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,683.41,551.06
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,681.23,549.65
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,675.84,545.8
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,666.67,539.47
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,652.49,529.34
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,632.58,514.8
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,609.96,497.96
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,579.65,475.36
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,547.39,450.72
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,507.87,419.19
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,467.45,386.05
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,417.23,344.02
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,370.33,303.3
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,309.26,250.04
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,252.21,198.67
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,178.38,132.06
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,107.26,23.94
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,42.06,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,14.25,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,22.91,13.45
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,29.42,21.18
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,35.62,27.38
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,61.83,43.49
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,100.37,68.71
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,134.01,92.89
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,170.66,122.52
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,207.68,156.15
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,242.56,187.97
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,298.85,231.06
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,372.81,290.0
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,386.6,306.47
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,386.76,309.91
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,379.63,306.0
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,362.12,292.51
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,395.84,319.32
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,431.47,347.09
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,442.0,354.74
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,451.3,361.47
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,551.64,442.09
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,655.49,522.76
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,531.32,425.21
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,394.25,315.58
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,416.46,335.11
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,442.38,356.35
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,354.46,286.47
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,266.61,215.57
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,324.63,264.76
