Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,14.5,4.75,1.5,35.0,11.03,0.0
2016,1,22,8,0,439.0,29.0,5.0,2.0,70.0,22.37,13.58
2016,1,22,8,15,540.0,37.5,5.3,2.5,119.5,30.05,21.74
2016,1,22,8,30,641.0,46.0,5.6,3.0,169.0,35.46,27.12
2016,1,22,8,45,701.0,51.5,5.9,3.5,221.0,54.56,30.9
2016,1,22,9,0,761.0,57.0,6.2,4.0,273.0,101.58,54.32
2016,1,22,9,15,798.5,61.0,6.25,4.5,323.0,149.91,89.62
2016,1,22,9,30,836.0,65.0,6.3,5.0,373.0,201.09,133.2
2016,1,22,9,45,863.0,67.5,6.35,5.5,419.0,251.07,179.06
2016,1,22,10,0,890.0,70.0,6.4,6.0,465.0,305.19,229.42
2016,1,22,10,15,907.5,72.0,6.35,6.5,505.0,353.54,275.04
2016,1,22,10,30,925.0,74.0,6.3,7.0,545.0,401.53,319.64
2016,1,22,10,45,939.5,75.0,6.3,7.5,578.0,446.76,361.1
2016,1,22,11,0,954.0,76.0,6.3,8.0,611.0,490.83,400.6
2016,1,22,11,15,962.0,77.0,6.2,8.0,636.5,530.44,436.16
2016,1,22,11,30,970.0,78.0,6.1,8.0,662.0,567.98,469.2
2016,1,22,11,45,974.0,79.5,6.1,8.5,679.0,601.59,497.65
2016,1,22,12,0,978.0,81.0,6.1,9.0,696.0,632.54,523.3
2016,1,22,12,15,980.0,81.5,6.05,9.0,704.5,658.51,545.36
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,681.45,564.64
2016,1,22,12,45,983.5,81.5,6.0,9.5,713.0,699.91,579.25
2016,1,22,13,0,985.0,81.0,6.0,10.0,713.0,715.1,591.05
2016,1,22,13,15,982.0,80.5,5.9,10.0,704.0,724.03,598.54
2016,1,22,13,30,979.0,80.0,5.8,10.0,695.0,729.49,603.23
2016,1,22,13,45,975.0,78.5,5.75,10.5,677.5,729.77,602.8
2016,1,22,14,0,971.0,77.0,5.7,11.0,660.0,726.58,599.69
2016,1,22,14,15,962.0,76.0,5.6,11.0,634.0,717.22,592.82
2016,1,22,14,30,953.0,75.0,5.5,11.0,608.0,704.58,583.17
2016,1,22,14,45,939.5,73.5,5.45,11.0,574.5,685.35,568.44
2016,1,22,15,0,926.0,72.0,5.4,11.0,541.0,663.23,551.25
2016,1,22,15,15,907.5,70.0,5.25,10.5,500.5,634.8,529.48
2016,1,22,15,30,889.0,68.0,5.1,10.0,460.0,604.08,505.45
2016,1,22,15,45,864.5,65.0,4.95,10.0,414.0,569.7,476.95
2016,1,22,16,0,840.0,62.0,4.8,10.0,368.0,530.96,444.36
2016,1,22,16,15,802.0,58.0,4.25,9.0,318.0,483.03,404.06
2016,1,22,16,30,764.0,54.0,3.7,8.0,268.0,435.1,362.71
2016,1,22,16,45,705.5,48.5,3.2,7.5,216.5,376.87,311.19
2016,1,22,17,0,647.0,43.0,2.7,7.0,165.0,320.98,260.06
2016,1,22,17,15,544.0,35.0,2.5,6.0,115.5,249.17,195.59
2016,1,22,17,30,441.0,27.0,2.3,5.0,66.0,184.52,130.97
2016,1,22,17,45,220.5,13.5,2.1,4.5,33.0,84.2,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.0,14.0,1.25,0.5,35.0,10.52,0.0
2016,1,23,8,0,446.0,28.0,1.4,1.0,70.0,23.3,14.59
2016,1,23,8,15,545.0,36.0,1.35,1.5,119.5,28.44,20.45
2016,1,23,8,30,644.0,44.0,1.3,2.0,169.0,33.43,25.45
2016,1,23,8,45,702.0,49.0,1.3,3.0,220.5,53.1,29.19
2016,1,23,9,0,760.0,54.0,1.3,4.0,272.0,99.75,52.42
2016,1,23,9,15,797.0,58.0,1.3,4.5,321.5,148.1,87.6
2016,1,23,9,30,834.0,62.0,1.3,5.0,371.0,199.25,130.58
2016,1,23,9,45,858.5,64.5,1.3,6.0,416.0,248.68,174.76
2016,1,23,10,0,883.0,67.0,1.3,7.0,461.0,302.08,222.64
2016,1,23,10,15,900.5,69.5,1.3,7.5,501.0,350.66,266.61
2016,1,23,10,30,918.0,72.0,1.3,8.0,541.0,398.89,309.36
2016,1,23,10,45,929.5,73.5,1.35,8.5,573.5,443.19,348.14
2016,1,23,11,0,941.0,75.0,1.4,9.0,606.0,486.14,384.76
2016,1,23,11,15,949.5,76.5,1.4,9.5,631.5,526.1,417.78
2016,1,23,11,30,958.0,78.0,1.4,10.0,657.0,564.06,448.27
2016,1,23,11,45,960.0,80.0,1.45,10.5,673.5,596.82,474.34
2016,1,23,12,0,962.0,82.0,1.5,11.0,690.0,626.85,497.73
2016,1,23,12,15,964.5,82.0,1.6,11.5,698.5,652.34,517.69
2016,1,23,12,30,967.0,82.0,1.7,12.0,707.0,674.85,535.11
2016,1,23,12,45,965.5,82.5,1.8,12.5,706.5,692.26,548.5
2016,1,23,13,0,964.0,83.0,1.9,13.0,706.0,706.39,559.31
2016,1,23,13,15,961.0,82.5,2.0,13.0,696.5,715.17,567.17
2016,1,23,13,30,958.0,82.0,2.1,13.0,687.0,720.56,572.5
2016,1,23,13,45,952.0,81.5,2.25,13.0,669.5,720.56,574.07
2016,1,23,14,0,946.0,81.0,2.4,13.0,652.0,717.19,573.17
2016,1,23,14,15,937.0,80.0,2.45,13.0,626.5,707.98,567.36
2016,1,23,14,30,928.0,79.0,2.5,13.0,601.0,695.57,559.02
2016,1,23,14,45,915.0,77.0,2.55,13.0,567.5,676.42,545.53
2016,1,23,15,0,902.0,75.0,2.6,13.0,534.0,654.43,529.69
2016,1,23,15,15,883.5,72.5,2.55,13.0,494.5,625.85,508.09
2016,1,23,15,30,865.0,70.0,2.5,13.0,455.0,597.93,486.54
2016,1,23,15,45,839.0,67.0,2.45,13.0,409.5,560.35,457.11
2016,1,23,16,0,813.0,64.0,2.4,13.0,364.0,521.41,425.94
2016,1,23,16,15,775.0,60.0,2.15,12.0,315.0,474.16,388.16
2016,1,23,16,30,737.0,56.0,1.9,11.0,266.0,426.97,349.09
2016,1,23,16,45,678.5,50.5,1.7,10.0,215.0,369.47,300.41
2016,1,23,17,0,620.0,45.0,1.5,9.0,164.0,314.33,251.87
2016,1,23,17,15,519.5,36.5,1.55,8.0,115.5,243.56,189.8
2016,1,23,17,30,419.0,28.0,1.6,7.0,67.0,183.99,131.53
2016,1,23,17,45,209.5,14.0,1.7,6.5,33.5,82.85,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,2.5,34.5,11.85,0.0
2016,1,24,8,0,389.0,31.0,4.0,3.0,69.0,24.12,15.19
2016,1,24,8,15,491.5,40.5,4.05,3.5,117.5,30.01,21.66
2016,1,24,8,30,594.0,50.0,4.1,4.0,166.0,35.63,27.21
2016,1,24,8,45,613.0,56.0,4.2,5.0,205.0,54.83,31.48
2016,1,24,9,0,632.0,62.0,4.3,6.0,244.0,95.1,52.81
2016,1,24,9,15,610.0,80.0,4.6,7.0,280.5,141.95,90.24
2016,1,24,9,30,588.0,98.0,4.9,8.0,317.0,186.22,129.64
2016,1,24,9,45,599.5,108.5,5.2,9.0,355.0,228.48,167.45
2016,1,24,10,0,611.0,119.0,5.5,10.0,393.0,270.99,205.85
2016,1,24,10,15,745.0,102.0,5.65,10.5,464.5,327.43,253.19
2016,1,24,10,30,879.0,85.0,5.8,11.0,536.0,396.02,311.26
2016,1,24,10,45,893.5,86.5,5.95,12.0,569.0,440.42,350.53
2016,1,24,11,0,908.0,88.0,6.1,13.0,602.0,485.8,389.54
2016,1,24,11,15,916.5,89.0,6.1,13.5,627.0,524.34,422.7
2016,1,24,11,30,925.0,90.0,6.1,14.0,652.0,560.96,453.49
2016,1,24,11,45,927.5,92.0,6.2,14.5,668.5,593.19,480.29
2016,1,24,12,0,930.0,94.0,6.3,15.0,685.0,622.81,504.46
2016,1,24,12,15,932.0,94.5,6.25,15.0,693.0,647.93,525.33
2016,1,24,12,30,934.0,95.0,6.2,15.0,701.0,670.16,543.63
2016,1,24,12,45,834.0,127.0,6.2,15.5,668.0,657.27,532.23
2016,1,24,13,0,734.0,159.0,6.2,16.0,635.0,638.7,516.22
2016,1,24,13,15,828.0,127.5,6.1,16.0,658.0,678.01,548.6
2016,1,24,13,30,922.0,96.0,6.0,16.0,681.0,714.03,578.1
2016,1,24,13,45,914.5,95.5,5.95,16.5,663.0,713.07,576.64
2016,1,24,14,0,907.0,95.0,5.9,17.0,645.0,708.86,572.79
2016,1,24,14,15,897.0,93.5,5.8,17.0,619.5,701.11,567.07
2016,1,24,14,30,887.0,92.0,5.7,17.0,594.0,688.12,557.36
2016,1,24,14,45,880.5,87.0,5.6,17.0,562.0,670.62,544.26
2016,1,24,15,0,874.0,82.0,5.5,17.0,530.0,650.14,528.7
2016,1,24,15,15,854.5,79.5,5.2,16.5,490.5,621.55,506.87
2016,1,24,15,30,835.0,77.0,4.9,16.0,451.0,590.8,483.0
2016,1,24,15,45,802.5,75.0,4.65,16.0,405.0,551.26,450.98
2016,1,24,16,0,770.0,73.0,4.4,16.0,359.0,510.76,417.65
2016,1,24,16,15,729.5,68.0,3.95,15.0,310.0,462.23,378.44
2016,1,24,16,30,689.0,63.0,3.5,14.0,261.0,416.28,340.22
2016,1,24,16,45,620.5,57.5,3.1,13.5,210.0,356.1,288.78
2016,1,24,17,0,552.0,52.0,2.7,13.0,159.0,299.24,238.72
2016,1,24,17,15,449.0,42.0,2.65,12.5,112.0,228.57,176.99
2016,1,24,17,30,346.0,32.0,2.6,12.0,65.0,165.59,118.18
2016,1,24,17,45,173.0,16.0,2.55,11.5,32.5,75.95,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,128.0,19.0,2.85,11.5,31.5,14.91,0.0
2016,1,25,8,0,256.0,38.0,3.1,12.0,63.0,29.6,19.23
2016,1,25,8,15,359.0,51.0,3.25,12.5,109.0,38.69,28.47
2016,1,25,8,30,462.0,64.0,3.4,13.0,155.0,48.49,37.64
2016,1,25,8,45,266.0,92.0,3.55,13.5,147.5,80.42,58.04
2016,1,25,9,0,70.0,120.0,3.7,14.0,140.0,110.66,85.73
2016,1,25,9,15,80.5,139.5,3.6,14.5,166.5,134.26,104.36
2016,1,25,9,30,91.0,159.0,3.5,15.0,193.0,158.92,124.08
2016,1,25,9,45,441.5,124.5,3.4,15.5,320.0,207.6,151.58
2016,1,25,10,0,792.0,90.0,3.3,16.0,447.0,298.3,217.31
2016,1,25,10,15,813.0,93.0,3.15,16.5,486.5,344.88,258.23
2016,1,25,10,30,834.0,96.0,3.0,17.0,526.0,391.71,298.64
2016,1,25,10,45,858.5,94.5,2.85,17.5,561.0,435.68,335.8
2016,1,25,11,0,883.0,93.0,2.7,18.0,596.0,479.52,371.82
2016,1,25,11,15,893.0,94.5,2.5,18.0,621.5,518.81,403.95
2016,1,25,11,30,903.0,96.0,2.3,18.0,647.0,557.63,434.69
2016,1,25,11,45,911.0,96.5,2.15,18.5,665.0,590.88,459.77
2016,1,25,12,0,919.0,97.0,2.0,19.0,683.0,621.86,482.36
2016,1,25,12,15,922.5,97.5,1.95,19.0,692.0,647.72,502.06
2016,1,25,12,30,926.0,98.0,1.9,19.0,701.0,670.79,519.37
2016,1,25,12,45,931.5,95.5,1.85,19.5,702.5,689.21,532.17
2016,1,25,13,0,937.0,93.0,1.8,20.0,704.0,704.61,542.58
2016,1,25,13,15,935.0,92.5,1.75,20.0,696.0,713.98,549.5
2016,1,25,13,30,933.0,92.0,1.7,20.0,688.0,720.05,554.04
2016,1,25,13,45,933.0,89.5,1.7,20.5,672.0,722.08,555.06
2016,1,25,14,0,933.0,87.0,1.7,21.0,656.0,720.76,553.67
2016,1,25,14,15,676.5,157.0,1.65,20.5,561.0,624.78,482.8
2016,1,25,14,30,420.0,227.0,1.6,20.0,466.0,522.82,406.12
2016,1,25,14,45,659.5,152.5,1.55,20.0,504.0,601.02,468.49
2016,1,25,15,0,899.0,78.0,1.5,20.0,542.0,661.8,515.54
2016,1,25,15,15,880.5,70.5,1.35,20.0,497.0,627.65,489.55
2016,1,25,15,30,862.0,63.0,1.2,20.0,452.0,591.11,462.31
2016,1,25,15,45,827.0,65.0,1.1,20.0,408.0,556.86,436.18
2016,1,25,16,0,792.0,67.0,1.0,20.0,364.0,518.81,406.72
2016,1,25,16,15,753.5,63.0,1.0,19.0,315.5,471.67,371.91
2016,1,25,16,30,715.0,59.0,1.0,18.0,267.0,424.66,335.71
2016,1,25,16,45,654.0,53.5,1.0,17.5,216.5,366.35,288.59
2016,1,25,17,0,593.0,48.0,1.0,17.0,166.0,313.49,243.88
2016,1,25,17,15,494.0,39.5,1.05,16.0,118.0,244.08,185.42
2016,1,25,17,30,395.0,31.0,1.1,15.0,70.0,181.98,129.04
2016,1,25,17,45,197.5,15.5,1.2,14.5,35.0,83.49,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,32.0,18.0,4.55,5.5,21.5,16.17,0.0
2016,1,26,8,0,64.0,36.0,4.8,6.0,43.0,31.3,21.3
2016,1,26,8,15,92.5,57.5,5.05,6.0,73.0,48.57,38.14
2016,1,26,8,30,121.0,79.0,5.3,6.0,103.0,65.31,54.02
2016,1,26,8,45,146.0,98.0,5.55,6.5,135.0,85.67,66.35
2016,1,26,9,0,171.0,117.0,5.8,7.0,167.0,113.48,86.5
2016,1,26,9,15,208.0,135.5,5.85,7.0,207.0,141.65,108.12
2016,1,26,9,30,245.0,154.0,5.9,7.0,247.0,176.97,137.05
2016,1,26,9,45,122.5,144.0,6.0,7.5,190.5,158.17,126.4
2016,1,26,10,0,0.0,134.0,6.1,8.0,134.0,127.3,104.02
2016,1,26,10,15,91.0,185.5,6.1,8.0,233.0,201.35,164.52
2016,1,26,10,30,182.0,237.0,6.1,8.0,332.0,283.29,231.77
2016,1,26,10,45,275.0,238.5,6.2,8.5,391.0,330.85,270.54
2016,1,26,11,0,368.0,240.0,6.3,9.0,450.0,386.91,316.68
2016,1,26,11,15,278.0,266.5,6.35,9.0,429.5,383.53,314.75
2016,1,26,11,30,188.0,293.0,6.4,9.0,409.0,373.86,306.87
2016,1,26,11,45,102.5,263.5,6.45,9.5,327.0,307.83,252.2
2016,1,26,12,0,17.0,234.0,6.5,10.0,245.0,234.92,190.98
2016,1,26,12,15,11.5,215.5,6.6,10.0,223.0,214.87,174.44
2016,1,26,12,30,6.0,197.0,6.7,10.0,201.0,194.28,157.35
2016,1,26,12,45,3.0,156.5,6.8,10.0,158.5,153.5,123.53
2016,1,26,13,0,0.0,116.0,6.9,10.0,116.0,112.36,89.2
2016,1,26,13,15,0.0,77.0,6.95,10.0,77.0,74.51,57.47
2016,1,26,13,30,0.0,38.0,7.0,10.0,38.0,36.74,25.58
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,74.02,57.18
2016,1,26,14,0,0.0,115.0,7.2,10.0,115.0,111.55,88.85
2016,1,26,14,15,0.0,97.0,6.85,9.5,97.0,93.93,74.26
2016,1,26,14,30,0.0,79.0,6.5,9.0,79.0,76.42,59.68
2016,1,26,14,45,2.5,126.5,6.2,9.0,128.0,124.9,100.98
2016,1,26,15,0,5.0,174.0,5.9,9.0,177.0,174.97,143.36
2016,1,26,15,15,2.5,137.0,5.45,8.5,138.5,136.08,110.99
2016,1,26,15,30,0.0,100.0,5.0,8.0,100.0,97.36,78.41
2016,1,26,15,45,0.0,90.5,4.6,8.0,90.5,88.03,70.63
2016,1,26,16,0,0.0,81.0,4.2,8.0,81.0,78.7,62.77
2016,1,26,16,15,0.0,70.0,3.95,7.5,70.0,67.82,53.6
2016,1,26,16,30,0.0,59.0,3.7,7.0,59.0,57.02,44.34
2016,1,26,16,45,0.0,48.0,3.5,7.0,48.0,46.37,34.99
2016,1,26,17,0,0.0,37.0,3.3,7.0,37.0,35.73,25.51
2016,1,26,17,15,0.0,26.0,3.35,6.5,26.0,25.09,15.98
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,14.47,6.32
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,7.23,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,131.0,17.5,3.6,1.5,31.0,13.6,0.0
2016,1,27,8,0,262.0,35.0,3.8,2.0,62.0,26.98,18.02
2016,1,27,8,15,325.5,50.0,3.8,3.0,103.0,37.72,28.8
2016,1,27,8,30,389.0,65.0,3.8,4.0,144.0,47.96,38.59
2016,1,27,8,45,446.5,73.5,3.85,5.0,187.5,68.06,44.95
2016,1,27,9,0,504.0,82.0,3.9,6.0,231.0,105.25,66.14
2016,1,27,9,15,604.5,78.5,4.0,6.5,286.5,142.9,91.35
2016,1,27,9,30,705.0,75.0,4.1,7.0,342.0,190.31,128.76
2016,1,27,9,45,789.5,74.0,4.25,7.5,407.0,247.45,177.64
2016,1,27,10,0,874.0,73.0,4.4,8.0,472.0,308.69,231.2
2016,1,27,10,15,891.5,75.5,4.3,8.5,512.0,360.41,278.54
2016,1,27,10,30,909.0,78.0,4.2,9.0,552.0,408.81,322.23
2016,1,27,10,45,922.0,79.5,4.1,9.5,585.5,453.86,362.15
2016,1,27,11,0,935.0,81.0,4.0,10.0,619.0,497.71,399.91
2016,1,27,11,15,943.5,82.5,3.95,10.0,645.0,537.94,434.73
2016,1,27,11,30,952.0,84.0,3.9,10.0,671.0,576.18,467.14
2016,1,27,11,45,957.0,85.0,3.9,10.5,688.0,609.85,494.5
2016,1,27,12,0,962.0,86.0,3.9,11.0,705.0,640.94,519.21
2016,1,27,12,15,964.5,86.5,3.9,11.0,714.0,667.31,540.77
2016,1,27,12,30,967.0,87.0,3.9,11.0,723.0,690.7,559.72
2016,1,27,12,45,969.0,86.0,3.9,11.5,723.5,709.17,573.68
2016,1,27,13,0,971.0,85.0,3.9,12.0,724.0,724.41,585.0
2016,1,27,13,15,968.5,84.5,3.85,12.0,715.5,733.86,592.56
2016,1,27,13,30,966.0,84.0,3.8,12.0,707.0,739.87,597.17
2016,1,27,13,45,963.5,82.5,3.8,12.0,690.5,741.39,598.78
2016,1,27,14,0,961.0,81.0,3.8,12.0,674.0,739.47,597.99
2016,1,27,14,15,953.0,79.5,3.75,12.0,648.5,730.42,591.8
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,718.07,583.29
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,699.9,570.25
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,678.79,554.47
2016,1,27,15,15,904.0,73.0,3.4,11.5,517.0,651.22,533.96
2016,1,27,15,30,887.0,71.0,3.2,11.0,477.0,621.28,511.24
2016,1,27,15,45,866.0,67.0,3.0,11.0,432.0,587.61,484.16
2016,1,27,16,0,845.0,63.0,2.8,11.0,387.0,549.26,452.9
2016,1,27,16,15,810.0,59.5,2.4,10.0,337.0,502.69,415.23
2016,1,27,16,30,775.0,56.0,2.0,9.0,287.0,455.9,376.09
2016,1,27,16,45,724.0,50.5,1.6,8.5,234.5,399.68,327.31
2016,1,27,17,0,673.0,45.0,1.2,8.0,182.0,345.22,278.36
2016,1,27,17,15,579.5,37.0,1.2,7.0,131.5,274.17,216.22
2016,1,27,17,30,486.0,29.0,1.2,6.0,81.0,209.53,155.96
2016,1,27,17,45,243.0,14.5,1.25,5.5,40.5,96.46,24.2
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.5,14.5,3.35,4.0,39.0,11.56,0.0
2016,1,28,8,0,477.0,29.0,3.7,5.0,78.0,23.82,15.11
2016,1,28,8,15,571.5,36.0,3.55,5.5,128.5,27.93,19.69
2016,1,28,8,30,666.0,43.0,3.4,6.0,179.0,31.97,23.7
2016,1,28,8,45,723.0,47.5,3.25,7.0,231.0,57.56,29.07
2016,1,28,9,0,780.0,52.0,3.1,8.0,283.0,105.58,54.58
2016,1,28,9,15,815.0,55.5,3.1,9.0,333.5,154.93,91.25
2016,1,28,9,30,850.0,59.0,3.1,10.0,384.0,210.23,137.91
2016,1,28,9,45,875.5,61.0,3.15,11.5,430.0,260.76,182.72
2016,1,28,10,0,901.0,63.0,3.2,13.0,476.0,312.21,228.54
2016,1,28,10,15,918.0,65.0,3.3,13.5,516.0,361.52,273.18
2016,1,28,10,30,935.0,67.0,3.4,14.0,556.0,410.42,316.62
2016,1,28,10,45,947.0,68.0,3.5,15.0,589.5,455.66,355.53
2016,1,28,11,0,959.0,69.0,3.6,16.0,623.0,499.55,392.18
2016,1,28,11,15,967.0,70.0,3.6,16.5,649.0,539.91,425.59
2016,1,28,11,30,975.0,71.0,3.6,17.0,675.0,578.18,456.46
2016,1,28,11,45,978.0,72.5,3.65,17.5,692.0,611.91,483.2
2016,1,28,12,0,981.0,74.0,3.7,18.0,709.0,642.89,507.24
2016,1,28,12,15,983.5,74.5,3.7,18.0,718.0,669.7,528.53
2016,1,28,12,30,986.0,75.0,3.7,18.0,727.0,693.46,547.23
2016,1,28,12,45,986.5,74.5,3.7,18.5,727.5,711.76,560.61
2016,1,28,13,0,987.0,74.0,3.7,19.0,728.0,726.72,571.23
2016,1,28,13,15,985.0,74.0,3.7,19.0,719.5,737.14,578.94
2016,1,28,13,30,983.0,74.0,3.7,19.0,711.0,744.07,584.28
2016,1,28,13,45,979.0,73.0,3.7,19.0,694.0,745.11,585.48
2016,1,28,14,0,975.0,72.0,3.7,19.0,677.0,742.64,584.31
2016,1,28,14,15,967.5,71.0,3.6,19.0,652.0,734.33,578.64
2016,1,28,14,30,960.0,70.0,3.5,19.0,627.0,722.67,570.67
2016,1,28,14,45,944.5,70.0,3.45,19.0,593.5,703.59,557.56
2016,1,28,15,0,929.0,70.0,3.4,19.0,560.0,681.62,541.82
2016,1,28,15,15,913.0,68.0,2.95,18.5,520.5,654.44,521.24
2016,1,28,15,30,897.0,66.0,2.5,18.0,481.0,624.82,498.38
2016,1,28,15,45,875.0,63.0,2.1,17.5,435.5,588.34,470.04
2016,1,28,16,0,853.0,60.0,1.7,17.0,390.0,550.24,439.74
2016,1,28,16,15,819.0,56.5,1.6,16.0,340.0,506.84,406.67
2016,1,28,16,30,785.0,53.0,1.5,15.0,290.0,460.15,369.79
2016,1,28,16,45,734.0,48.0,1.4,14.5,237.5,403.98,323.32
2016,1,28,17,0,683.0,43.0,1.3,14.0,185.0,349.59,276.45
2016,1,28,17,15,591.5,36.0,1.3,13.5,134.5,279.72,216.12
2016,1,28,17,30,500.0,29.0,1.3,13.0,84.0,216.03,157.9
2016,1,28,17,45,250.0,14.5,1.3,13.0,42.0,99.81,33.31
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.5,14.5,2.9,7.5,40.5,11.49,0.0
2016,1,29,8,0,487.0,29.0,3.3,9.0,81.0,23.7,14.8
2016,1,29,8,15,580.5,36.5,3.4,10.0,132.0,28.31,19.65
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,32.79,23.93
2016,1,29,8,45,727.5,49.0,3.6,12.0,235.5,60.31,30.04
2016,1,29,9,0,781.0,54.0,3.7,13.0,288.0,108.88,56.0
2016,1,29,9,15,815.5,57.5,3.7,13.5,338.5,158.35,92.58
2016,1,29,9,30,850.0,61.0,3.7,14.0,389.0,210.36,136.25
2016,1,29,9,45,874.0,64.0,3.7,15.0,435.0,264.94,184.24
2016,1,29,10,0,898.0,67.0,3.7,16.0,481.0,316.98,230.43
2016,1,29,10,15,914.0,69.0,4.05,16.5,521.0,365.99,274.61
2016,1,29,10,30,930.0,71.0,4.4,17.0,561.0,414.51,317.77
2016,1,29,10,45,941.5,72.5,4.75,18.0,594.5,459.96,357.06
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,504.04,394.24
2016,1,29,11,15,961.0,75.0,5.15,19.0,653.5,544.34,428.55
2016,1,29,11,30,969.0,76.0,5.2,19.0,679.0,582.56,460.53
2016,1,29,11,45,970.5,78.5,5.3,19.5,696.0,616.38,487.68
2016,1,29,12,0,972.0,81.0,5.4,20.0,713.0,647.4,512.1
2016,1,29,12,15,974.5,81.0,5.45,20.0,722.0,673.64,533.4
2016,1,29,12,30,977.0,81.0,5.5,20.0,731.0,696.85,552.13
2016,1,29,12,45,976.0,81.5,5.55,20.5,731.0,715.16,565.85
2016,1,29,13,0,975.0,82.0,5.6,21.0,731.0,730.14,576.89
2016,1,29,13,15,972.5,81.5,5.6,20.5,722.0,739.7,585.29
2016,1,29,13,30,970.0,81.0,5.6,20.0,713.0,745.81,591.28
2016,1,29,13,45,964.0,80.5,5.65,20.0,695.5,746.05,592.13
2016,1,29,14,0,958.0,80.0,5.7,20.0,678.0,742.85,590.57
2016,1,29,14,15,950.0,79.0,5.6,20.0,653.0,734.36,584.65
2016,1,29,14,30,942.0,78.0,5.5,20.0,628.0,722.57,576.41
2016,1,29,14,45,931.5,76.0,5.45,20.0,595.0,704.85,564.01
2016,1,29,15,0,921.0,74.0,5.4,20.0,562.0,684.12,548.87
2016,1,29,15,15,904.5,71.5,5.15,19.5,522.0,656.21,528.21
2016,1,29,15,30,888.0,69.0,4.9,19.0,482.0,625.88,505.36
2016,1,29,15,45,865.5,66.0,4.65,18.5,437.0,589.28,477.2
2016,1,29,16,0,843.0,63.0,4.4,18.0,392.0,554.11,449.41
2016,1,29,16,15,808.5,59.5,4.05,17.0,342.0,507.62,412.7
2016,1,29,16,30,774.0,56.0,3.7,16.0,292.0,460.86,374.73
2016,1,29,16,45,721.0,51.0,3.4,15.0,239.5,403.94,327.26
2016,1,29,17,0,668.0,46.0,3.1,14.0,187.0,348.91,279.51
2016,1,29,17,15,577.0,38.5,3.0,13.5,136.0,278.85,217.98
2016,1,29,17,30,486.0,31.0,2.9,13.0,85.0,214.87,159.15
2016,1,29,17,45,243.0,15.5,2.85,12.5,42.5,101.8,41.95
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,16.5,4.0,7.0,40.0,12.38,0.0
2016,1,30,8,0,429.0,33.0,4.2,8.0,80.0,25.37,16.37
2016,1,30,8,15,527.5,42.0,4.15,8.5,130.5,30.69,21.93
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,35.78,26.85
2016,1,30,8,45,690.0,56.0,4.1,10.0,234.5,66.76,36.02
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,114.37,61.95
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,163.34,98.44
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,215.2,141.93
2016,1,30,9,45,855.0,71.5,4.3,14.0,437.0,265.85,186.81
2016,1,30,10,0,882.0,74.0,4.4,15.0,484.0,317.71,233.06
2016,1,30,10,15,899.5,76.5,4.5,15.5,524.5,370.2,280.01
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,419.32,323.41
2016,1,30,10,45,929.5,80.5,4.7,17.0,599.0,464.85,362.38
2016,1,30,11,0,942.0,82.0,4.8,18.0,633.0,509.11,399.19
2016,1,30,11,15,950.5,83.5,4.85,18.5,659.0,549.91,432.97
2016,1,30,11,30,959.0,85.0,4.9,19.0,685.0,588.71,464.33
2016,1,30,11,45,964.5,85.5,5.0,19.5,702.5,622.66,491.46
2016,1,30,12,0,970.0,86.0,5.1,20.0,720.0,654.04,516.07
2016,1,30,12,15,972.0,86.5,5.1,20.0,729.0,680.55,537.25
2016,1,30,12,30,974.0,87.0,5.1,20.0,738.0,704.01,555.84
2016,1,30,12,45,972.5,87.0,5.15,20.5,737.5,721.56,568.9
2016,1,30,13,0,971.0,87.0,5.2,21.0,737.0,735.76,579.31
2016,1,30,13,15,968.0,86.5,5.2,21.0,728.0,745.03,586.31
2016,1,30,13,30,965.0,86.0,5.2,21.0,719.0,750.85,590.89
2016,1,30,13,45,958.0,86.0,5.2,21.0,701.0,750.99,591.46
2016,1,30,14,0,951.0,86.0,5.2,21.0,683.0,747.7,589.67
2016,1,30,14,15,942.0,84.5,5.1,21.0,657.0,738.08,582.93
2016,1,30,14,30,933.0,83.0,5.0,21.0,631.0,725.19,573.93
2016,1,30,14,45,921.5,81.0,4.9,21.0,598.0,706.93,561.05
2016,1,30,15,0,910.0,79.0,4.8,21.0,565.0,685.72,545.49
2016,1,30,15,15,892.5,76.5,4.55,20.5,525.0,657.37,524.65
2016,1,30,15,30,875.0,74.0,4.3,20.0,485.0,629.69,503.89
2016,1,30,15,45,849.5,71.5,4.05,20.0,438.5,592.18,474.7
2016,1,30,16,0,824.0,69.0,3.8,20.0,392.0,553.2,443.84
2016,1,30,16,15,788.0,65.0,3.6,19.0,342.0,505.76,407.4
2016,1,30,16,30,752.0,61.0,3.4,18.0,292.0,458.17,369.54
2016,1,30,16,45,696.0,55.5,3.2,17.0,239.5,399.79,321.66
2016,1,30,17,0,640.0,50.0,3.0,16.0,187.0,343.52,273.66
2016,1,30,17,15,548.0,41.5,3.1,15.5,136.5,275.8,214.83
2016,1,30,17,30,456.0,33.0,3.2,15.0,86.0,212.0,157.15
2016,1,30,17,45,228.0,16.5,3.3,14.5,43.0,99.93,46.75
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,12.3,0.13
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,25.22,16.09
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.5,30.1,21.14
2016,1,31,8,30,606.0,50.0,3.7,12.0,178.0,34.77,25.62
2016,1,31,8,45,675.0,54.0,3.65,13.0,231.0,65.69,34.35
2016,1,31,9,0,744.0,58.0,3.6,14.0,284.0,112.27,59.59
2016,1,31,9,15,780.5,62.0,3.45,15.0,334.0,160.83,95.62
2016,1,31,9,30,817.0,66.0,3.3,16.0,384.0,212.22,138.29
2016,1,31,9,45,846.0,67.5,3.2,17.0,431.0,262.03,181.75
2016,1,31,10,0,875.0,69.0,3.1,18.0,478.0,316.4,229.03
2016,1,31,10,15,892.5,71.0,3.05,18.5,518.0,365.12,271.97
2016,1,31,10,30,910.0,73.0,3.0,19.0,558.0,413.53,313.71
2016,1,31,10,45,923.5,74.5,2.95,20.0,592.0,459.23,351.58
2016,1,31,11,0,937.0,76.0,2.9,21.0,626.0,503.77,387.27
2016,1,31,11,15,945.0,77.0,2.95,21.5,652.0,543.7,419.39
2016,1,31,11,30,953.0,78.0,3.0,22.0,678.0,581.61,449.13
2016,1,31,11,45,952.5,81.5,3.05,23.0,694.5,614.96,473.78
2016,1,31,12,0,952.0,85.0,3.1,24.0,711.0,645.46,495.64
2016,1,31,12,15,954.5,85.5,3.05,24.0,720.0,671.89,515.69
2016,1,31,12,30,957.0,86.0,3.0,24.0,729.0,695.36,533.28
2016,1,31,12,45,958.5,85.0,3.0,24.5,729.5,713.59,546.09
2016,1,31,13,0,960.0,84.0,3.0,25.0,730.0,728.6,556.19
2016,1,31,13,15,957.0,84.0,2.9,25.0,721.5,738.27,562.62
2016,1,31,13,30,954.0,84.0,2.8,25.0,713.0,744.54,566.77
2016,1,31,13,45,949.5,82.5,2.75,25.0,696.0,744.79,567.1
2016,1,31,14,0,945.0,81.0,2.7,25.0,679.0,741.6,565.21
2016,1,31,14,15,937.0,80.0,2.5,25.0,653.5,733.17,558.95
2016,1,31,14,30,929.0,79.0,2.3,25.0,628.0,721.47,550.5
2016,1,31,14,45,917.0,77.5,2.15,25.0,595.0,703.4,537.96
2016,1,31,15,0,905.0,76.0,2.0,25.0,562.0,682.4,523.2
2016,1,31,15,15,888.0,73.5,1.8,24.5,522.5,654.36,503.48
2016,1,31,15,30,871.0,71.0,1.6,24.0,483.0,623.97,481.74
2016,1,31,15,45,846.5,68.5,1.4,24.0,437.5,590.07,455.98
2016,1,31,16,0,822.0,66.0,1.2,24.0,392.0,551.64,426.52
2016,1,31,16,15,787.0,62.0,1.15,23.0,342.5,504.66,392.59
2016,1,31,16,30,752.0,58.0,1.1,22.0,293.0,457.5,357.18
2016,1,31,16,45,697.0,53.0,1.05,21.5,241.0,399.99,311.74
2016,1,31,17,0,642.0,48.0,1.0,21.0,189.0,344.55,266.14
2016,1,31,17,15,550.5,40.5,1.05,20.0,138.5,274.62,208.54
2016,1,31,17,30,459.0,33.0,1.1,19.0,88.0,214.57,156.26
2016,1,31,17,45,229.5,16.5,1.15,18.5,44.0,101.66,51.4
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,14.05,1.75
