Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,28.98,19.34
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,34.52,25.01
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,39.84,30.07
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,70.41,47.27
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,94.07,74.44
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,130.69,100.77
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,183.05,140.17
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,213.7,165.13
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,244.89,190.41
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,273.19,213.56
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,301.41,236.35
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,339.24,266.26
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,378.37,297.16
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,469.49,370.45
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,580.84,459.92
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,613.74,486.31
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,643.96,510.43
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,669.87,531.7
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,692.9,550.57
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,710.66,564.49
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,725.24,575.85
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,734.22,583.47
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,739.89,588.48
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,739.48,589.06
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,735.77,587.3
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,726.06,580.73
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,715.93,573.99
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,696.29,559.77
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,673.97,543.09
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,644.51,520.14
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,612.91,495.3
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,572.12,462.88
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,532.53,430.89
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,484.37,392.01
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,436.53,352.5
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,376.55,302.43
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,319.46,253.6
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,250.3,194.46
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,187.65,139.38
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,107.05,59.42
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,26.31,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,12.15,1.42
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,24.97,16.15
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,32.19,23.25
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,36.94,27.82
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,70.8,36.18
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,120.46,64.74
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,170.96,103.41
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,224.15,148.98
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,276.28,195.87
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,332.39,246.3
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,383.04,292.72
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,433.3,338.02
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,479.88,378.8
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,525.04,417.31
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,566.34,452.62
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,605.59,485.52
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,640.7,513.65
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,673.08,539.03
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,700.18,560.65
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,724.18,579.55
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,742.99,593.33
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,758.43,603.75
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,768.04,610.61
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,774.11,614.98
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,775.24,616.07
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,772.85,614.72
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,763.49,607.88
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,750.74,598.69
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,732.02,585.41
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,710.28,569.96
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,682.02,548.74
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,651.29,525.62
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,616.3,498.02
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,576.66,466.43
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,528.59,428.87
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,480.25,389.86
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,421.38,341.26
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,364.51,292.53
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,295.0,232.96
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,229.31,174.38
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,135.59,82.09
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,43.0,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,12.07,2.06
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,27.15,18.6
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,32.03,23.72
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,36.78,28.38
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,71.84,37.09
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,121.75,66.85
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,173.4,107.84
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,227.6,155.68
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,265.56,196.53
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,294.93,228.79
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,360.45,284.38
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,437.18,349.6
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,484.18,391.66
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,529.76,431.48
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,571.19,466.8
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,610.44,499.4
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,645.36,527.86
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,677.4,553.39
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,704.77,575.52
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,729.01,594.84
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,747.52,608.65
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,762.57,618.9
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,772.24,626.12
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,778.35,630.8
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,778.97,631.49
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,776.05,629.7
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,767.55,623.85
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,755.66,615.59
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,736.74,602.36
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,714.84,586.9
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,686.53,566.45
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,655.74,543.42
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,621.33,515.96
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,582.12,484.26
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,535.19,446.26
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,487.85,407.18
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,429.81,357.32
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,373.45,307.23
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,302.73,244.84
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,241.47,188.2
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,151.41,97.74
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,59.43,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,12.46,2.84
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,25.96,17.66
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,30.43,22.35
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,34.78,26.62
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,73.76,37.24
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,125.06,68.37
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,176.99,109.28
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,234.79,159.38
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,287.55,206.96
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,340.93,254.99
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,391.96,300.96
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,442.45,345.4
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,489.73,386.19
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,535.59,424.71
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,577.74,459.76
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,617.72,492.25
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,651.83,518.83
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,682.76,542.38
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,710.37,563.53
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,734.9,582.03
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,754.71,597.12
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,771.2,608.91
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,781.3,615.41
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,787.85,619.49
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,789.42,619.46
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,787.41,617.07
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,778.33,610.96
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,765.8,602.59
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,745.13,588.49
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,721.61,572.45
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,693.49,552.64
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,666.06,532.52
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,627.92,503.67
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,588.09,473.04
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,539.91,436.9
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,491.4,399.19
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,432.99,351.86
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,376.28,303.96
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,308.5,246.37
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,243.98,188.9
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,154.89,102.68
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,61.78,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,9.83,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,18.38,7.48
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,28.29,19.77
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,32.96,24.6
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,37.44,28.94
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,76.38,40.81
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,128.49,74.18
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,177.84,113.28
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,230.05,158.81
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,281.34,205.44
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,333.51,252.99
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,382.85,297.78
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,432.05,341.42
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,478.0,381.48
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,524.71,420.94
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,565.18,455.23
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,603.71,487.2
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,637.52,513.85
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,668.75,537.86
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,695.34,558.89
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,718.99,577.48
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,737.59,590.93
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,752.95,601.35
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,718.21,574.04
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,678.22,542.25
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,686.63,550.15
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,692.2,555.64
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,721.15,579.47
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,747.07,599.71
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,725.05,583.96
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,700.41,566.03
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,671.53,545.23
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,640.39,522.35
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,601.06,491.9
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,562.77,461.63
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,514.4,423.45
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,466.13,384.22
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,405.14,333.65
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,346.8,283.65
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,276.02,222.51
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,211.34,164.81
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,115.88,78.68
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,10.81,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,17.76,7.43
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,28.73,20.0
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,33.01,24.47
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,37.22,28.58
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,78.99,40.67
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,129.7,72.54
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,181.37,114.15
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,235.59,162.15
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,291.56,213.63
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,345.33,263.6
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,396.2,310.86
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,446.55,356.69
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,494.32,399.34
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,540.87,439.87
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,582.59,476.32
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,622.13,510.22
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,657.46,540.15
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,689.99,567.32
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,717.79,590.13
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,742.46,610.11
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,762.21,624.08
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,778.53,635.16
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,789.08,642.92
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,796.04,648.05
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,797.07,648.78
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,794.48,646.92
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,786.54,641.12
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,775.12,632.83
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,755.58,618.43
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,733.08,601.88
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,704.99,581.76
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,674.32,558.47
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,637.34,528.87
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,601.75,499.77
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,554.65,461.42
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,507.02,422.04
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,450.04,373.31
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,394.36,324.02
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,324.45,262.64
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,259.62,203.44
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,173.58,121.05
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,84.44,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,11.8,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,20.53,10.1
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,30.81,22.14
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,36.22,27.69
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,41.4,32.73
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,82.77,44.98
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,135.28,79.09
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,185.87,119.72
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,239.25,166.33
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,290.86,213.08
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,343.82,261.02
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,394.37,307.0
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,447.27,353.84
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,493.99,394.13
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,539.48,432.3
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,580.45,466.53
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,619.35,498.32
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,653.83,525.95
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,685.5,550.84
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,712.75,572.7
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,736.97,591.98
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,756.07,605.71
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,771.9,616.33
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,781.87,623.4
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,788.34,628.0
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,789.92,628.18
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,787.99,625.93
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,778.65,619.06
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,765.94,609.87
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,747.55,595.45
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,726.15,578.97
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,697.49,558.86
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,669.6,538.12
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,632.69,509.29
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,594.0,478.65
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,546.18,443.15
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,497.97,406.01
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,439.89,358.95
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,383.42,311.34
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,316.29,253.68
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,252.24,196.48
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,165.82,116.5
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,72.24,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,20.35,10.27
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,27.32,18.86
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,30.76,22.48
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,34.39,26.02
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,81.28,40.28
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,132.85,73.81
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,185.24,116.63
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,243.45,168.3
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,278.96,208.11
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,305.82,238.43
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,346.79,275.29
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,386.69,310.34
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,427.49,345.2
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,468.38,379.5
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,542.49,441.51
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,625.52,510.38
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,660.32,538.54
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,692.03,563.83
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,719.33,586.19
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,743.52,605.82
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,763.47,619.94
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,780.07,631.57
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,790.92,639.76
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,798.2,645.41
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,800.33,646.27
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,798.83,644.58
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,790.85,639.18
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,779.39,631.32
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,762.01,619.26
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,741.34,604.77
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,714.52,586.16
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,685.02,565.13
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,648.61,536.5
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,610.17,505.73
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,564.03,468.81
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,517.25,430.25
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,464.66,384.89
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,409.98,336.72
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,342.16,277.04
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,279.0,219.13
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,193.23,138.5
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,111.97,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,11.8,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,18.36,9.04
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,26.14,17.77
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,29.19,20.95
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,34.54,25.96
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,81.73,39.55
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,133.53,73.46
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,189.08,118.56
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,243.05,165.8
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,295.8,213.55
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,349.05,261.58
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,399.74,307.23
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,449.78,351.3
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,496.69,391.78
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,542.05,429.94
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,583.35,463.85
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,622.47,495.21
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,656.38,521.71
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,687.05,545.14
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,714.16,566.52
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,738.2,585.22
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,757.03,597.78
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,772.51,607.95
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,782.46,615.08
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,788.89,619.81
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,790.2,620.95
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,787.99,619.71
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,779.24,613.58
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,767.1,605.14
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,747.84,591.88
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,725.64,576.54
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,698.04,557.23
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,667.96,535.6
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,634.72,509.77
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,596.4,479.74
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,549.96,444.2
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,503.02,407.15
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,447.13,361.78
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,392.49,315.7
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,324.18,258.09
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,260.75,202.21
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,181.05,129.48
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,100.78,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,12.78,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,18.6,9.55
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,28.97,20.39
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,33.25,24.68
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,41.67,32.5
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,86.91,44.59
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,137.09,77.82
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,188.56,119.53
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,242.5,166.49
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,298.38,216.4
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,351.55,263.84
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,401.74,308.4
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,451.47,351.41
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,498.23,390.97
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,543.59,428.27
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,584.55,461.03
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,623.4,491.25
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,658.46,516.86
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,690.89,539.74
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,718.41,560.79
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,742.87,578.97
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,761.75,591.17
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,777.25,601.01
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,787.57,608.18
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,794.39,613.0
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,794.78,612.54
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,791.65,609.79
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,783.79,605.04
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,772.57,598.04
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,754.16,586.05
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,732.76,571.98
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,704.85,553.09
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,674.42,531.92
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,639.88,505.75
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,600.48,475.63
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,553.51,441.36
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,506.04,405.5
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,447.91,360.05
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,391.41,313.94
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,325.37,258.59
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,262.11,203.22
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,178.76,128.68
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,98.83,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,38.23,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,13.76,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,20.63,11.14
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,28.79,19.77
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,32.6,23.56
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,42.92,32.93
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,90.24,44.98
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,142.36,79.59
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,194.71,121.68
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,249.38,168.78
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,305.72,218.5
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,359.12,265.55
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,410.15,310.49
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,460.63,353.95
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,507.79,393.04
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,553.51,429.83
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,595.7,463.09
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,635.74,493.74
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,669.75,518.97
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,700.64,541.21
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,727.65,561.33
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,751.55,578.53
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,770.16,591.43
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,785.36,602.0
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,795.02,608.57
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,801.15,612.79
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,801.35,611.98
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,798.04,608.88
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,789.14,603.97
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,776.9,596.83
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,757.68,583.88
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,735.48,568.91
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,707.02,549.92
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,679.43,530.97
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,640.9,502.09
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,600.82,471.66
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,553.47,438.13
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,505.71,402.97
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,447.56,357.7
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,393.87,314.02
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,324.85,256.8
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,261.05,201.56
