Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.98,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.93,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,5.3,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,8.67,2.05
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,12.05,5.16
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,15.43,7.6
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,84.89,63.87
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,158.73,122.14
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,105.74,80.74
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,40.57,28.55
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,69.14,52.21
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,97.44,75.22
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,116.42,90.26
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,135.43,105.13
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,126.2,97.24
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,116.82,89.35
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,167.4,129.46
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,218.38,169.04
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,241.06,185.8
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,264.04,202.63
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,320.35,244.97
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,378.08,287.08
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,451.72,340.46
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,525.88,392.13
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,523.29,389.28
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,519.83,386.65
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,662.11,491.92
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,793.66,581.61
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,783.81,574.8
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,770.96,568.18
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,751.99,558.35
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,728.64,545.5
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,699.56,529.15
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,668.46,510.64
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,629.86,485.71
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,590.05,459.01
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,541.49,424.68
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,492.99,389.37
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,435.89,346.05
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,380.48,302.4
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,311.76,247.52
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,250.35,196.35
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,175.97,133.36
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,110.67,71.88
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,40.05,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,13.27,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,21.57,10.22
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,28.26,19.05
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,34.6,25.26
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,34.89,25.75
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,49.27,36.66
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,51.2,38.2
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,53.14,39.68
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,86.56,67.78
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,119.03,94.75
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,171.37,137.47
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,221.67,178.26
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,171.27,136.89
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,112.82,88.5
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,135.93,107.2
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,159.14,125.78
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,242.49,193.55
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,326.06,260.64
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,455.0,367.01
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,596.75,482.07
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,603.63,487.74
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,608.52,491.97
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,547.36,441.54
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,478.59,384.47
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,344.35,277.0
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,207.76,165.37
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,224.99,179.63
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,242.42,193.98
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,234.04,187.76
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,225.6,181.51
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,206.63,166.21
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,187.62,150.84
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,131.12,104.56
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,75.45,58.24
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,107.16,85.34
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,140.4,113.86
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,125.12,101.46
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,109.8,88.9
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,93.39,75.06
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,76.92,60.96
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,60.37,46.68
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,43.69,32.04
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,29.45,19.34
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,15.44,6.24
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,7.86,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,11.8,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,20.09,10.17
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,26.65,18.29
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,32.89,24.4
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,35.13,26.65
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,81.5,40.79
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,133.53,73.98
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,193.74,122.65
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,250.02,173.18
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,307.89,226.59
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,363.41,278.22
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,419.55,329.58
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,473.23,377.76
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,526.05,423.82
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,574.88,465.48
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,622.18,504.74
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,665.83,539.99
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,707.01,572.4
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,744.23,600.82
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,778.19,624.74
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,807.16,645.56
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,832.8,663.85
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,853.09,677.14
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,869.77,687.81
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,880.97,695.6
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,888.38,700.77
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,890.27,702.07
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,888.33,700.77
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,880.25,695.17
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,868.46,687.06
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,850.44,674.84
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,828.94,660.21
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,801.77,640.89
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,771.63,619.43
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,734.52,592.95
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,695.12,564.58
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,648.71,529.6
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,601.16,492.68
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,545.23,447.07
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,489.84,400.37
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,425.85,346.55
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,361.85,290.37
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,280.46,218.4
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,208.13,145.05
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,83.13,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,12.78,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,22.0,12.02
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,27.92,19.25
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,33.6,24.78
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,36.25,27.31
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,85.47,42.92
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,137.51,76.7
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,193.18,121.22
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,248.75,170.01
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,309.79,224.4
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,364.92,273.48
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,420.19,321.48
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,472.73,367.21
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,524.49,411.06
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,571.95,449.59
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,617.64,485.55
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,660.47,519.25
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,701.01,550.44
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,735.96,575.79
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,767.99,597.4
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,795.76,616.67
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,820.3,633.65
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,838.86,645.55
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,853.88,655.06
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,864.02,662.24
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,870.51,667.06
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,870.6,667.88
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,867.05,666.36
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,857.16,661.82
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,843.78,654.94
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,822.97,641.61
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,799.25,626.26
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,770.3,608.24
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,738.76,588.15
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,703.78,564.35
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,663.3,535.43
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,615.25,500.45
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,566.51,463.84
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,508.45,417.75
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,451.5,370.99
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,385.73,315.91
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,321.64,260.07
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,241.04,188.92
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,170.45,120.56
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,65.52,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,13.76,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,21.81,12.5
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,28.95,20.54
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,35.65,27.05
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,41.09,32.2
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,92.14,50.4
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,141.91,83.75
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,195.87,127.5
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,249.74,175.12
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,305.7,225.38
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,359.39,273.21
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,413.58,320.16
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,468.58,367.21
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,519.79,409.86
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,567.16,447.33
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,613.04,482.18
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,654.94,513.09
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,694.68,541.34
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,729.46,565.13
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,761.54,585.52
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,788.97,603.26
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,813.29,618.8
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,832.63,629.76
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,848.6,638.45
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,858.4,645.02
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,864.63,649.41
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,865.58,650.01
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,862.96,648.41
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,853.51,642.9
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,840.63,635.29
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,821.57,624.92
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,799.38,612.36
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,771.29,594.48
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,740.6,574.74
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,706.03,552.54
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,665.87,525.55
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,618.51,491.0
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,570.43,455.04
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,512.39,410.77
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,455.42,365.76
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,389.94,314.09
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,326.07,260.9
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,244.8,191.15
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,173.56,124.17
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,66.89,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,15.24,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,24.51,14.78
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,32.9,23.71
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,40.76,31.18
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,49.1,38.81
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,94.5,52.61
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,143.18,85.74
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,195.94,128.17
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,247.81,173.38
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,304.96,223.78
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,357.42,269.96
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,410.55,315.67
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,460.52,359.0
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,510.2,401.1
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,556.43,438.74
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,601.32,474.33
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,642.32,505.95
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,682.28,535.98
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,716.3,561.19
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,747.74,584.07
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,774.32,602.85
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,797.98,619.55
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,815.59,632.27
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,829.96,642.81
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,839.26,649.27
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,845.2,653.49
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,844.21,651.97
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,843.13,650.58
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,833.91,645.79
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,821.45,638.84
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,801.83,625.91
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,779.32,610.97
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,750.04,590.85
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,718.4,568.96
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,679.2,541.15
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,640.95,512.69
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,592.54,476.3
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,543.85,438.88
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,485.59,393.11
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,428.88,347.23
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,360.91,291.55
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,297.22,237.38
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,217.73,169.27
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,147.94,105.78
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,66.86,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,14.64,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,28.86,18.36
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,39.04,28.72
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,49.87,38.74
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,51.86,36.64
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,68.01,52.24
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,94.46,74.17
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,121.0,95.73
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,154.25,122.05
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,185.25,146.37
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,205.4,162.12
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,225.66,177.79
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,252.13,198.15
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,279.43,219.0
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,296.8,231.87
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,314.25,244.71
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,278.67,216.53
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,241.54,187.04
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,336.74,261.14
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,436.18,336.58
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,439.55,338.45
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,442.32,340.12
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,630.33,489.4
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,821.43,631.27
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,758.12,581.84
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,686.37,524.71
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,593.14,453.14
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,497.16,378.61
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,515.31,393.9
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,532.1,407.74
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,547.93,421.08
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,554.74,427.9
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,637.23,495.21
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,704.19,549.75
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,665.22,521.13
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,624.82,491.69
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,576.24,455.67
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,527.56,418.82
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,469.83,374.14
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,413.64,329.43
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,345.51,275.16
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,281.13,221.86
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,205.0,157.79
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,138.57,98.84
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,63.43,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,17.62,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,34.3,23.17
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,46.07,34.68
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,58.68,46.26
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,76.24,52.76
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,118.1,75.31
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,117.26,81.72
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,92.77,71.5
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,105.59,81.63
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,118.45,91.6
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,160.24,124.51
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,202.74,157.41
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,218.08,169.02
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,233.59,180.78
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,242.66,187.19
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,251.67,193.55
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,275.53,211.65
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,298.62,229.05
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,384.72,294.49
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,475.16,361.52
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,513.05,389.79
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,552.13,419.04
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,599.34,454.09
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,645.66,488.16
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,569.39,431.07
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,493.43,373.56
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,507.44,385.24
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,520.87,396.16
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,670.67,513.97
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,802.69,613.28
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,774.81,593.98
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,742.84,571.85
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,711.9,551.59
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,679.12,529.67
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,637.86,500.12
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,595.66,469.42
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,543.32,430.82
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,494.19,393.8
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,436.91,349.6
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,381.62,305.79
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,313.74,251.2
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,250.87,199.05
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,175.51,135.57
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,113.57,81.62
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,52.62,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,17.38,0.0
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,33.7,22.63
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,51.44,39.07
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,69.99,55.76
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,90.64,68.05
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,120.3,88.5
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,152.61,107.34
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,199.99,140.15
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,250.68,177.96
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,316.73,230.25
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,371.44,277.12
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,425.25,322.68
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,475.81,365.67
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,526.05,407.47
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,576.58,448.72
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,624.01,486.97
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,665.23,519.71
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,704.39,550.4
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,740.01,576.99
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,773.3,600.11
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,801.11,620.05
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,825.86,637.84
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,845.63,652.11
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,862.09,664.14
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,871.99,671.18
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,878.33,675.83
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,879.41,677.1
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,876.89,675.96
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,868.84,672.15
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,857.35,666.0
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,835.46,651.11
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,810.77,634.29
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,782.4,615.82
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,755.39,598.31
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,718.14,572.04
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,678.87,544.08
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,631.02,508.37
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,582.41,470.97
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,527.35,427.57
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,472.83,383.29
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,407.98,329.62
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,344.63,275.44
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,266.02,207.51
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,196.21,143.97
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,89.99,10.86
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,12.38,0.0
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,25.11,16.22
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,31.55,22.65
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,37.58,28.33
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,60.42,33.58
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,109.62,59.61
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,164.17,100.38
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,218.37,145.77
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,271.65,192.91
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,326.83,241.97
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,379.93,289.09
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,432.79,334.82
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,483.08,377.26
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,532.86,418.02
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,578.45,454.52
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,622.12,488.53
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,663.88,520.32
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,701.99,548.73
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,733.93,571.88
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,763.23,592.16
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,788.23,608.46
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,810.71,622.94
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,826.78,633.48
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,838.06,640.75
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,846.43,646.8
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,851.55,650.71
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,847.21,647.13
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,839.65,641.49
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,828.28,634.57
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,813.89,625.62
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,796.77,614.8
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,774.44,600.29
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,744.77,581.17
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,712.98,560.38
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,670.23,529.32
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,626.67,497.2
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,426.92,341.51
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,228.95,181.46
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,332.24,267.7
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,410.19,329.77
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,342.42,274.73
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,279.5,222.3
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,203.77,158.09
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,137.32,100.27
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,65.52,13.1
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
