Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,19.3,4.26
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,35.69,24.64
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,43.53,32.33
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,51.72,39.87
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,75.21,45.97
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,120.58,70.95
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,164.95,101.23
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,221.18,145.51
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,274.85,192.2
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,330.69,241.11
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,384.9,288.42
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,444.41,339.15
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,496.3,383.62
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,547.54,426.6
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,596.3,465.88
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,643.88,503.32
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,686.01,536.51
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,725.9,567.39
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,761.9,592.69
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,795.25,615.28
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,823.4,634.91
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,848.35,652.22
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,868.39,666.22
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,884.99,677.86
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,895.03,684.73
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,901.39,689.13
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,903.33,690.77
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,901.54,689.95
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,893.03,684.3
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,880.94,676.28
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,861.0,662.82
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,837.94,647.25
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,809.59,628.96
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,778.46,608.62
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,741.16,582.46
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,701.73,554.61
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,654.88,521.98
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,610.8,489.05
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,553.74,444.62
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,497.26,399.63
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,430.02,345.15
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,366.04,291.08
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,285.3,221.95
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,216.92,160.04
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,99.96,30.72
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,12.52,2.12
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,25.56,16.84
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,30.19,21.54
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,37.95,28.73
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,68.25,35.88
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,120.17,64.95
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,173.56,105.25
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,230.24,152.94
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,286.33,202.57
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,347.69,256.42
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,402.53,304.0
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,457.3,350.15
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,510.14,393.48
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,562.15,434.61
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,609.25,470.66
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,654.44,504.03
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,696.59,535.4
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,736.41,564.35
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,770.54,586.79
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,801.65,606.44
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,828.81,624.46
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,852.77,640.32
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,870.69,650.91
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,885.1,659.24
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,894.57,665.65
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,900.44,669.84
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,899.82,669.07
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,895.62,666.1
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,886.55,661.31
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,874.03,654.36
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,854.04,642.44
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,830.95,628.48
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,801.57,610.97
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,773.6,594.36
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,734.37,568.46
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,693.32,541.0
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,645.19,507.56
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,596.34,472.02
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,538.04,427.7
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,483.32,384.69
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,415.09,331.61
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,350.63,278.89
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,269.67,210.86
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,197.69,147.41
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,92.87,34.91
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,15.06,4.58
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,31.0,21.42
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,37.98,28.2
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,44.55,34.25
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,87.16,57.68
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,130.43,92.02
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,163.17,111.04
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,215.58,148.8
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,270.08,192.39
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,337.89,247.39
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,390.75,292.19
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,444.23,336.28
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,495.27,377.58
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,545.89,417.36
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,591.86,452.67
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,638.08,487.15
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,678.85,518.24
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,717.59,547.41
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,751.45,571.28
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,782.66,592.07
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,808.88,610.25
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,832.13,626.46
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,849.23,637.64
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,863.03,646.67
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,872.09,653.25
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,877.76,657.71
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,875.6,656.0
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,870.07,652.19
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,863.44,649.76
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,849.98,642.76
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,825.02,626.9
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,797.62,609.37
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,767.19,590.35
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,737.21,571.52
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,696.4,543.71
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,654.31,513.66
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,605.27,478.62
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,556.02,442.56
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,496.38,396.83
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,438.41,351.19
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,369.61,296.58
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,303.93,242.49
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,226.01,176.72
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,157.31,117.08
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,75.45,31.67
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,21.01,9.48
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,40.29,29.3
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,59.91,47.32
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,78.86,64.42
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,103.31,77.94
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,133.77,99.68
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,169.85,128.99
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,205.65,158.58
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,140.75,108.83
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,62.84,46.76
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,109.23,84.67
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,154.69,121.1
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,165.14,128.92
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,175.75,136.87
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,198.87,154.76
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,222.38,172.8
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,160.77,123.61
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,97.79,73.12
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,135.68,103.12
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,173.78,132.9
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,175.92,134.51
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,178.06,136.17
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,174.55,133.15
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,170.98,130.11
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,169.31,128.83
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,167.61,127.55
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,339.18,262.57
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,517.47,397.73
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,565.52,436.09
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,618.03,477.66
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,514.62,398.62
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,412.65,319.58
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,413.85,322.38
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,406.49,318.48
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,301.39,236.49
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,200.18,155.96
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,384.37,309.32
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,537.77,432.54
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,479.46,385.92
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,422.74,340.3
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,353.4,284.08
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,291.24,231.99
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,215.02,167.56
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,147.95,109.71
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,72.35,33.23
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.98,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,6.74,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,12.53,5.15
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,20.74,12.57
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,28.95,19.93
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,38.14,26.55
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,47.33,34.24
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,79.39,60.78
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,110.31,85.94
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,134.0,104.76
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,157.96,123.56
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,150.14,116.68
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,141.74,109.4
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,138.78,106.74
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,135.7,104.03
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,79.38,58.68
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,22.24,12.42
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,212.23,165.02
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,402.48,312.37
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,421.49,326.32
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,440.68,340.72
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,449.88,347.53
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,458.86,354.22
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,495.84,382.16
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,531.67,408.99
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,474.15,365.03
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,418.25,321.98
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,276.07,213.19
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,131.17,99.24
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,76.01,55.55
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,21.28,11.58
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,115.79,87.84
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,213.03,165.22
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,173.38,134.24
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,133.88,103.1
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,93.03,70.41
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,53.16,38.1
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,208.38,168.27
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,363.03,294.31
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,306.65,248.42
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,261.01,210.95
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,211.87,170.72
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,164.82,131.37
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,119.09,92.28
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,74.64,54.05
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,32.43,13.49
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,6.88,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,25.12,13.59
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,42.75,30.94
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,61.27,47.73
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,79.18,63.75
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,107.8,79.36
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,140.22,102.79
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,174.55,127.52
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,220.12,162.56
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,266.3,198.89
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,315.54,238.3
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,354.7,271.45
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,384.97,296.32
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,408.14,314.95
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,426.68,329.16
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,484.92,373.65
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,548.44,421.62
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,596.82,457.88
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,647.47,495.27
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,708.95,541.86
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,775.82,590.15
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,800.86,606.12
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,823.62,620.59
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,840.02,630.78
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,855.76,640.53
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,814.35,610.42
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,764.99,571.28
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,818.92,613.18
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,864.64,644.23
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,854.27,636.92
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,840.75,628.08
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,815.12,611.46
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,789.89,595.24
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,759.5,575.43
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,726.99,554.11
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,687.47,527.64
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,646.73,499.33
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,597.79,464.53
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,548.74,428.92
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,490.22,385.49
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,433.26,342.0
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,363.49,287.9
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,300.99,237.47
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,225.57,174.94
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,158.84,118.12
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,78.38,41.82
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.44,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.89,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,5.3,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,7.71,1.17
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,10.12,2.91
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,12.54,4.94
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,18.34,9.77
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,24.14,14.53
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,22.69,13.26
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,21.25,12.0
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,32.86,21.49
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,44.47,30.88
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,39.64,26.84
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,34.81,22.84
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,50.31,35.31
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,65.83,47.65
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,94.41,70.44
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,122.81,92.88
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,115.17,86.71
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,107.49,80.57
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,175.43,134.24
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,243.9,187.42
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,233.02,178.91
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,221.97,170.45
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,173.71,132.8
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,125.2,94.59
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,149.39,113.92
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,173.75,133.26
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,170.1,130.47
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,166.45,127.75
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,191.6,147.87
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,217.11,168.23
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,118.75,90.78
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,23.19,13.43
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,36.72,24.65
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,50.26,35.89
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,29.94,19.27
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,9.65,2.43
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,8.2,1.24
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,6.75,0.04
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,5.3,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.85,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.89,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.93,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.96,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.41
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.68,1.8
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.61,3.44
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,27.51,17.81
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,44.44,31.98
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,65.74,49.72
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,87.05,67.26
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,94.7,73.21
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,102.36,79.13
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,133.2,104.1
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,164.14,128.92
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,92.08,70.04
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.49
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,74.08,55.1
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,129.54,99.91
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,143.2,110.6
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,157.0,121.39
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,108.2,82.19
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,59.08,42.49
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,69.75,51.14
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,80.42,59.77
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,116.26,88.88
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,152.3,118.09
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,225.0,176.43
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,298.76,234.87
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,246.85,193.95
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,194.84,152.71
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,253.18,200.09
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,320.01,253.62
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,247.18,195.88
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,182.57,144.05
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,118.48,92.36
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,56.07,41.13
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,50.73,36.94
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,45.4,32.68
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,39.11,27.5
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,32.82,22.26
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,26.54,16.99
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,20.26,11.63
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,14.46,6.58
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.67,1.52
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,7.71,0.75
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,13.5,6.24
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,20.74,12.9
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,27.98,18.37
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,35.72,24.94
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,43.46,31.4
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,41.53,29.59
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,39.6,27.79
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,44.93,32.07
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,50.26,36.3
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,109.24,84.43
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,166.88,130.31
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,92.44,70.09
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,15.47,7.11
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,144.25,111.59
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,271.46,210.93
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,175.33,135.29
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,76.52,56.41
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,202.4,156.45
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,329.07,253.38
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,410.52,315.22
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,494.56,377.84
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,439.24,335.71
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,381.87,292.16
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,281.96,216.68
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,178.35,136.55
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,224.68,173.05
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,271.58,209.29
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,239.7,184.78
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,207.68,160.18
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,216.3,167.31
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,225.05,174.5
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,198.41,154.17
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,171.82,133.71
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,88.8,67.32
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,8.69,1.57
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,8.2,1.21
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,7.72,0.84
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,6.75,0.05
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,5.79,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,4.34,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.89,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.93,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,14.42,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,27.43,17.5
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,40.84,30.45
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,47.22,36.57
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,60.1,40.28
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,104.97,73.31
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,128.09,101.24
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,171.65,129.83
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,236.46,176.9
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,262.02,200.89
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,282.51,219.29
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,267.16,208.2
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,243.8,189.87
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,263.63,204.97
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,287.84,223.2
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,456.22,356.33
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,667.19,514.74
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,707.86,543.14
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,746.36,569.97
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,779.85,590.91
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,810.63,609.77
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,780.12,586.82
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,737.07,551.96
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,815.06,612.45
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,889.71,663.35
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,827.15,620.36
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,753.29,564.47
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,673.52,506.15
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,591.23,444.79
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,745.85,565.54
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,875.46,658.02
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,725.2,552.14
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,566.14,432.52
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,567.96,437.33
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,566.24,438.41
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,404.66,316.42
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,251.42,196.2
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,452.56,361.05
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,604.26,479.13
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,549.73,436.45
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,498.02,396.29
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,431.57,344.73
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,368.52,293.64
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,292.44,230.14
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,223.77,170.41
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,132.23,85.09
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,37.89,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,25.03,15.56
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,35.15,25.34
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,38.29,28.49
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,54.22,31.81
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,101.75,54.04
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,158.52,94.05
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,212.27,137.47
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,270.5,187.13
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,327.04,237.19
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,388.67,290.71
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,444.47,338.16
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,500.52,384.44
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,553.03,427.38
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,604.51,468.35
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,652.2,505.45
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,698.07,540.33
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,739.92,572.45
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,779.31,600.72
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,813.76,624.13
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,845.26,645.37
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,871.61,663.8
