Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,894.65,679.97
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,912.14,690.97
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,926.08,699.57
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,934.21,705.14
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,938.66,708.32
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,937.05,707.72
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,931.81,704.79
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,920.92,697.27
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,906.55,687.48
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,886.14,673.62
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,862.65,657.72
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,832.49,637.4
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,799.7,615.2
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,760.58,587.61
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,723.86,562.13
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,675.53,529.39
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,626.36,494.26
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,567.85,450.04
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,510.16,405.23
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,444.87,354.46
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,380.57,302.36
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,300.96,236.21
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,229.43,174.39
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,135.32,88.46
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,37.65,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,8.85,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,13.92,0.0
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,22.42,13.38
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,30.3,20.92
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,34.21,24.61
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,58.2,32.39
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,106.86,55.89
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,161.0,94.15
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,216.07,139.18
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,274.06,188.69
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,330.63,237.66
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,392.31,289.66
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,448.23,335.97
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,504.15,380.71
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,556.87,422.8
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,608.66,463.05
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,656.62,498.63
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,702.77,532.04
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,744.97,563.05
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,784.81,590.2
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,819.55,612.29
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,851.37,632.21
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,878.06,649.87
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,901.46,665.35
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,919.41,677.59
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,933.81,687.6
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,942.33,693.46
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,947.17,697.03
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,945.77,696.6
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,940.71,693.91
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,929.83,686.57
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,915.47,677.27
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,892.5,662.51
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,866.63,645.91
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,836.19,626.79
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,807.49,608.84
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,767.41,583.04
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,725.5,555.74
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,676.43,523.76
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,626.57,489.33
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,568.32,446.49
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,513.43,404.81
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,445.62,352.89
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,381.23,301.33
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,301.48,235.56
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,229.62,173.92
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,138.35,91.55
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,41.45,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,10.32,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,16.38,1.58
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,28.3,18.37
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,40.18,29.48
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,43.85,32.97
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,65.66,38.22
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,111.72,62.05
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,163.61,99.13
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,216.01,141.49
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,275.61,191.52
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,330.07,238.25
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,386.09,285.38
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,440.54,330.08
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,495.67,373.83
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,550.1,416.41
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,600.57,454.9
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,647.38,489.85
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,692.68,522.84
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,734.01,553.17
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,773.12,580.14
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,804.96,600.62
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,833.54,618.79
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,858.89,635.8
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,881.16,650.79
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,898.92,661.72
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,913.38,670.52
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,874.46,645.55
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,824.85,609.52
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,879.23,651.29
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,920.58,679.55
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,909.42,672.13
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,894.93,662.93
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,810.42,605.95
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,718.15,539.58
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,705.41,533.43
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,692.04,526.21
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,689.43,526.35
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,676.52,518.3
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,575.58,445.18
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,477.61,372.17
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,428.42,335.9
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,380.26,299.22
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,326.63,258.27
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,274.63,216.9
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,214.7,167.53
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,159.37,120.45
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,83.69,54.87
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,10.32,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,18.81,4.91
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,36.67,25.97
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,51.13,39.57
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,66.45,53.42
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,90.18,66.22
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,124.99,88.71
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,166.62,119.0
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,205.7,148.54
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,256.44,188.89
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,298.43,225.77
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,339.24,260.42
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,403.13,309.67
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,493.88,380.79
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,544.32,421.77
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,596.38,462.87
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,642.02,497.19
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,686.03,529.28
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,725.59,558.23
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,762.93,583.94
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,794.58,603.56
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,823.32,620.86
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,848.57,636.74
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,870.82,650.42
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,885.4,657.86
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,896.6,663.05
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,903.91,666.97
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,907.87,668.74
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,908.4,667.45
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,902.12,661.81
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,891.13,654.55
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,876.98,645.36
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,844.58,624.59
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,813.85,605.05
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,782.35,585.68
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,748.86,564.8
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,704.14,534.44
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,658.79,503.07
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,607.86,467.69
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,554.28,429.7
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,489.45,381.35
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,427.99,334.49
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,361.03,283.77
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,298.39,234.54
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,214.73,166.98
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,146.18,110.17
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,83.72,55.76
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,14.55,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,12.29,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,20.92,7.53
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,34.17,23.48
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,48.06,36.32
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,43.39,32.57
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,42.49,30.11
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,52.17,38.09
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,61.86,45.91
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,73.0,54.78
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,84.07,63.45
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,96.4,73.16
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,108.76,82.79
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,156.27,119.93
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,204.13,156.44
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,290.59,222.14
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,384.92,291.96
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,400.0,301.68
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,414.23,311.11
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,388.08,291.36
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,359.16,269.58
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,446.16,333.51
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,537.47,398.17
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,556.64,411.32
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,575.74,424.96
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,590.1,435.44
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,604.08,445.74
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,637.3,470.28
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,674.98,497.5
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,616.29,455.72
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,561.47,416.65
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,559.52,416.48
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,556.53,415.25
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,493.5,369.95
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,423.22,319.12
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,383.2,290.68
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,343.28,261.74
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,437.29,336.77
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,521.7,402.0
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,554.78,429.68
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,572.04,445.8
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,513.68,402.55
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,456.79,359.72
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,387.55,306.78
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,325.48,257.43
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,251.59,196.74
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,185.51,140.91
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,97.57,66.32
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,13.27,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,22.51,9.85
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,36.08,25.17
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,50.29,38.16
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,58.57,45.67
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,88.92,56.62
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,107.4,73.97
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,104.87,81.13
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,135.72,105.36
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,167.56,129.95
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,131.66,101.17
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,92.79,69.93
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,94.28,70.83
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,95.76,71.66
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,120.06,90.73
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,144.37,109.58
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,118.33,88.72
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,92.0,67.75
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,113.18,84.14
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,134.39,100.27
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,249.09,187.45
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,365.25,271.69
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,604.33,450.34
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,855.78,618.59
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,581.11,428.74
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,279.45,205.8
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,331.56,246.02
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,381.71,282.39
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,443.31,327.02
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,505.42,371.18
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,648.74,477.29
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,781.52,572.1
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,751.09,552.27
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,718.84,532.61
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,706.55,527.64
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,693.39,521.73
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,446.57,342.98
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,204.87,156.06
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,155.49,118.99
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,106.72,80.84
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,92.33,69.65
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,77.91,58.22
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,63.46,46.78
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,49.27,35.26
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,36.21,24.34
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,23.16,13.28
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,13.02,4.35
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,13.76,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,21.81,10.89
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,36.34,26.71
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,50.11,39.91
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,56.83,46.35
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,91.16,58.75
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,135.78,86.99
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,186.28,126.63
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,236.11,169.7
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,290.31,218.11
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,344.08,266.9
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,399.79,316.67
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,452.53,363.19
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,508.96,411.51
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,559.18,453.68
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,608.96,494.38
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,655.54,531.63
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,701.17,567.26
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,741.48,599.07
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,779.78,628.09
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,814.02,651.87
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,845.92,673.71
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,871.54,691.88
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,894.18,707.86
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,912.03,719.22
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,926.68,728.29
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,934.87,733.92
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,939.64,737.21
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,939.69,737.8
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,936.25,736.03
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,925.21,728.65
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,910.85,719.03
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,892.33,706.51
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,870.6,691.75
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,844.63,674.97
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,811.57,652.88
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,773.74,626.09
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,733.86,597.58
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,684.97,562.55
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,635.31,525.46
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,579.77,481.12
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,522.64,434.5
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,455.04,379.0
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,390.68,324.25
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,312.16,255.61
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,241.1,191.65
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,150.84,109.96
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,65.14,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,12.78,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,20.21,10.46
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,28.73,20.19
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,36.67,27.91
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,40.59,31.65
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,80.86,44.7
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,130.54,76.38
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,188.71,122.91
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,243.0,170.41
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,299.97,221.36
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,356.3,272.08
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,414.02,322.94
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,469.14,370.57
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,527.37,419.06
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,578.78,461.91
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,629.31,503.01
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,677.0,539.99
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,723.04,574.79
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,763.73,605.49
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,802.11,632.86
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,836.29,656.28
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,867.73,677.67
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,893.93,696.24
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,916.94,712.65
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,935.27,724.83
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,950.19,734.73
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,958.58,740.8
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,963.38,744.54
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,962.61,744.55
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,958.24,742.21
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,947.3,735.42
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,932.91,726.36
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,913.15,713.6
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,890.17,698.64
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,860.28,679.35
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,827.77,658.13
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,793.75,634.76
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,753.09,606.32
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,704.55,571.98
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,655.07,536.42
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,598.57,492.24
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,542.32,447.1
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,474.26,391.97
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,411.94,339.37
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,335.41,273.27
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,265.63,210.66
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,172.39,126.71
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,84.6,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,12.78,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,19.96,10.81
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,27.11,18.86
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,33.78,25.32
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,40.27,31.38
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,85.95,45.82
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,137.63,79.37
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,194.0,124.9
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,250.85,175.0
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,310.27,228.37
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,371.86,283.59
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,430.31,335.11
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,486.73,383.62
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,542.97,430.37
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,595.91,473.2
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,647.71,513.8
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,695.5,550.2
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,741.37,584.17
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,782.9,612.4
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,821.9,637.93
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,856.69,660.48
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,888.5,680.78
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,915.07,698.66
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,938.3,714.29
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,956.31,725.05
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,970.74,733.47
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,978.83,739.48
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,983.2,743.16
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,981.55,741.54
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,976.19,737.6
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,965.84,731.84
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,951.94,723.79
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,928.05,708.97
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,901.28,692.21
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,870.54,673.65
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,837.15,653.06
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,802.13,630.15
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,760.63,602.27
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,711.49,568.69
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,661.43,533.59
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,603.03,489.89
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,545.13,445.2
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,479.25,392.76
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,413.96,338.78
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,335.05,271.75
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,263.25,208.31
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,170.65,125.67
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,83.75,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,15.24,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,24.57,14.72
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,33.8,24.48
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,42.39,32.64
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,45.96,35.96
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,91.4,51.19
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,140.29,83.45
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,194.16,126.56
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,251.7,176.56
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,308.57,227.1
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,364.11,277.05
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,420.9,327.15
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,475.31,374.27
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,529.83,420.21
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,583.52,464.2
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,633.3,504.08
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,679.59,540.29
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,724.24,574.4
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,764.57,603.59
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,802.58,629.7
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,834.76,651.46
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,864.03,670.99
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,889.23,688.67
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,911.3,704.14
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,928.37,714.68
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,942.09,722.88
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,949.2,727.92
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,952.79,730.64
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,950.66,729.45
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,945.05,725.96
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,933.28,718.02
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,918.19,707.88
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,898.88,695.08
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,876.36,680.08
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,845.51,658.9
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,816.75,639.28
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,776.32,611.22
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,734.16,581.71
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,684.79,547.25
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,634.72,511.19
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,577.87,467.84
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,519.95,422.52
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,452.59,368.25
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,388.53,314.86
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,309.31,247.63
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,237.8,185.14
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,150.62,108.97
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,67.29,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,24.8,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,17.69,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,29.66,18.62
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,41.02,30.0
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,53.32,41.3
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,49.67,38.28
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,48.3,35.08
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,75.01,57.24
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,100.84,78.3
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,115.98,90.27
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,131.17,102.11
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,144.76,112.5
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,158.42,122.85
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,254.77,198.45
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,356.22,276.84
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,466.94,364.93
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,613.6,480.18
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,659.79,514.99
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,706.11,549.26
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,744.82,577.72
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,781.44,602.88
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,814.97,624.52
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,846.12,644.21
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,871.3,659.47
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,893.51,672.55
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,910.64,682.02
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,924.57,689.28
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,932.29,693.75
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,936.63,696.02
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,935.59,695.11
