Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,12.38,0.0
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,25.12,15.77
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,31.98,22.45
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,38.35,28.31
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,54.84,31.85
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,100.41,53.81
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,148.56,87.04
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,204.5,131.24
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,257.62,176.11
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,313.61,223.73
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,368.85,270.58
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,425.43,317.38
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,479.92,361.02
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,538.2,405.89
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,589.57,444.44
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,640.21,481.29
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,688.33,515.95
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,735.18,548.62
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,777.81,575.55
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,818.37,600.81
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,854.85,623.83
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,888.91,645.14
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,918.67,663.58
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,945.66,680.23
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,967.49,693.61
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,986.25,705.15
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,999.56,712.64
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,1009.59,718.21
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,1014.81,722.32
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,1016.66,724.51
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,1012.72,723.22
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,1005.45,720.01
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,992.44,715.27
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,976.26,708.53
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,954.16,696.55
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,929.21,682.67
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,897.92,664.06
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,869.49,647.29
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,829.75,623.01
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,788.3,597.25
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,739.63,566.24
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,690.2,534.14
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,633.67,495.18
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,580.49,456.16
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,516.82,409.34
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,455.48,362.61
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,382.63,304.46
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,315.25,248.72
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,236.42,183.06
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,167.21,123.39
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,78.26,34.01
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,17.8,3.1
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,34.71,23.89
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,54.09,41.67
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,73.72,59.31
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,95.17,72.99
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,118.46,89.42
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,145.48,111.66
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,165.54,128.53
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,158.14,123.33
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,149.7,116.97
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,211.89,165.38
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,281.31,218.81
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,203.45,157.82
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,118.59,90.26
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,211.99,163.79
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,301.75,232.4
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,318.09,244.31
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,334.67,256.58
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,276.8,211.73
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,217.65,165.72
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,264.98,201.99
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,312.76,238.0
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,354.24,268.47
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,397.0,299.5
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,311.54,235.63
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,225.8,170.77
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,185.9,139.98
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,145.73,108.74
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,256.37,193.82
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,368.42,277.64
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,323.49,244.04
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,278.28,210.36
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,507.42,386.36
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,730.94,548.52
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,688.36,517.24
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,645.53,487.12
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,629.13,477.37
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,610.7,465.97
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,497.43,382.27
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,389.15,300.33
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,439.32,343.12
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,481.16,378.58
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,517.58,409.66
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,536.11,426.48
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,473.23,378.28
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,410.29,329.09
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,343.42,274.66
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,281.44,222.66
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,207.62,160.99
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,142.98,105.61
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,69.45,32.36
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,15.87,3.22
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,31.45,20.82
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,41.82,30.48
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,51.62,39.31
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,72.29,45.55
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,113.95,67.75
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,160.3,109.13
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,193.34,142.19
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,197.13,149.04
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,193.87,148.93
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,225.81,172.98
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,264.19,201.76
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,322.58,245.89
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,381.78,290.43
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,444.67,337.17
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,510.33,385.55
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,552.67,416.48
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,596.45,448.19
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,682.17,514.24
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,786.0,590.37
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,820.08,612.83
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,852.16,634.16
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,883.71,653.94
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,915.24,673.7
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,935.9,686.9
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,953.71,698.33
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,966.28,705.21
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,975.77,710.15
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,980.14,713.01
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,981.34,713.94
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,784.31,577.85
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,561.5,411.72
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,768.65,569.92
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,943.5,692.4
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,920.0,676.61
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,894.03,660.56
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,862.94,640.58
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,829.72,619.15
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,788.1,592.04
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,748.5,566.17
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,700.61,534.87
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,652.31,502.72
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,596.46,462.48
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,541.53,422.09
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,478.83,375.37
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,418.72,329.26
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,345.45,271.52
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,281.42,219.27
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,207.58,158.32
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,142.92,103.75
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,69.62,33.84
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,18.54,5.75
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,33.82,22.88
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,47.33,35.25
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.1,46.66
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,82.92,55.09
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,123.68,78.63
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,168.82,117.99
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,196.39,145.15
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,210.15,159.7
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,213.74,164.8
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,292.15,221.42
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,414.73,314.93
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,464.85,356.06
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,516.05,397.34
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,564.19,434.77
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,612.47,471.42
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,657.61,505.8
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,702.08,539.1
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,742.92,568.12
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,780.42,594.31
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,813.91,617.67
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,845.58,639.56
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,872.64,656.9
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,897.47,672.65
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,739.12,554.61
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,558.84,414.71
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,678.02,504.27
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,800.98,593.17
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,755.04,558.43
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,701.83,519.12
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,613.94,455.61
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,518.11,385.35
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,622.11,464.73
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,723.94,540.3
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,604.46,453.09
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,486.81,365.82
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,485.72,367.15
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,474.86,361.08
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,403.23,307.94
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,341.69,261.68
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,372.26,287.74
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,390.06,303.79
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,251.06,195.75
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,122.7,93.17
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,237.58,188.1
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,337.27,267.8
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,271.96,215.32
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,211.29,165.83
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,141.96,108.67
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,82.8,59.4
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,39.59,18.46
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,17.39,6.01
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,34.56,24.02
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,42.02,31.32
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,49.03,37.88
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,74.48,44.98
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,120.08,70.45
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,166.45,103.51
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,219.7,146.42
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,277.45,195.64
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,334.58,244.41
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,390.57,291.56
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,449.0,339.27
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,504.79,384.24
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,564.29,430.31
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,617.83,469.89
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,670.99,507.78
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,719.57,541.73
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,766.74,572.81
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,810.0,599.63
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,851.23,624.66
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,888.23,648.19
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,922.7,669.93
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,953.43,687.8
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,981.39,703.78
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,1003.79,717.61
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,1023.01,729.5
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,1036.56,737.92
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,1046.71,744.36
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,1051.46,747.04
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,1052.69,747.69
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,1048.49,745.63
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,1040.83,741.59
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,1027.28,732.94
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,1010.43,722.37
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,987.11,708.37
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,960.87,692.61
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,929.54,672.06
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,895.74,649.94
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,855.04,623.82
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,817.63,599.8
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,769.3,568.31
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,720.02,535.96
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,662.12,497.73
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,604.73,458.12
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,543.16,414.14
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,481.41,368.63
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,407.79,312.68
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,339.41,258.7
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,259.07,194.77
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,188.25,136.16
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,91.43,49.89
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,16.92,6.32
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,33.63,23.22
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,42.31,31.35
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,50.6,38.8
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,76.89,46.3
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,120.56,71.07
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,166.34,104.3
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,217.31,145.43
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,267.95,188.63
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,321.64,234.62
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,377.92,282.3
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,432.53,327.87
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,484.82,370.31
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,537.65,411.89
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,588.33,450.87
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,638.71,488.59
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,685.01,523.17
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,731.56,557.17
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,772.54,584.21
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,811.59,609.51
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,846.26,632.61
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,878.68,654.08
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,904.6,669.99
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,927.63,683.94
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,947.62,696.76
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,964.78,707.75
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,977.91,714.99
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,984.11,717.75
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,986.87,719.56
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,986.49,719.46
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,973.44,711.13
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,957.53,701.12
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,946.06,694.16
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,928.13,682.97
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,630.27,473.74
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,312.69,233.42
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,369.04,278.06
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,416.72,315.15
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,347.98,264.06
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,280.29,213.21
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,304.52,233.99
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,326.64,252.86
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,214.78,166.23
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,103.87,78.1
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,87.91,65.84
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,71.93,53.22
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,135.96,106.09
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,189.51,148.47
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,129.85,99.16
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,72.71,51.83
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,36.83,18.47
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,2.24,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,23.04,10.94
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,39.01,27.37
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,57.77,44.15
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,75.72,59.94
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,101.05,74.39
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,122.2,92.46
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,154.56,115.49
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,197.94,147.68
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,197.09,149.93
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,187.03,143.84
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,195.46,149.89
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,203.47,155.48
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,213.2,162.32
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,222.86,169.05
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,299.17,226.73
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,381.88,288.02
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,436.45,328.34
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,490.86,368.25
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,517.26,386.27
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,543.87,404.33
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,384.42,287.49
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,215.09,159.83
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,344.28,256.8
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,475.78,352.31
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,563.44,416.24
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,652.57,480.17
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,692.36,507.88
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,736.22,538.22
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,696.98,509.75
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,660.34,483.27
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,685.26,502.39
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,715.91,525.02
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,721.18,530.88
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,724.47,535.63
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,754.58,559.0
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,787.8,584.08
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,746.26,555.48
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,710.87,531.24
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,665.89,499.88
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,621.6,468.76
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,554.68,421.37
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,482.4,369.38
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,451.14,348.55
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,407.13,317.52
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,339.03,265.1
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,272.49,213.07
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,218.7,171.04
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,166.47,129.15
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,105.79,79.7
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,53.0,36.41
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,26.13,12.0
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,7.86,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,23.74,12.46
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,37.53,27.01
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,47.26,36.23
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,56.44,44.65
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,93.52,64.8
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,130.68,94.81
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,164.56,112.25
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,224.91,154.16
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,275.63,197.64
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,329.53,243.87
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,382.76,289.15
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,441.72,337.86
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,451.75,347.6
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,441.39,338.57
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,508.19,389.03
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,581.46,443.31
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,654.46,498.14
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,743.37,562.91
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,785.3,588.37
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,825.7,612.46
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,861.33,633.56
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,894.68,652.55
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,924.95,668.15
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,952.77,681.65
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,974.42,693.5
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,993.1,703.45
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,1006.82,708.86
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,1017.37,712.32
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,1022.29,715.48
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,1023.89,716.83
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,1020.17,715.94
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,1013.13,713.17
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,1000.43,705.47
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,984.6,696.0
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,963.21,684.0
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,938.93,670.28
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,907.92,651.59
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,879.86,634.83
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,842.23,611.82
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,802.66,587.48
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,754.72,558.44
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,705.91,528.35
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,652.22,493.25
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,598.61,456.47
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,538.4,413.97
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,477.87,369.75
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,408.68,317.51
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,343.92,266.35
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,265.04,202.88
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,195.17,144.39
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,111.47,68.51
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,25.57,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,9.83,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,21.67,11.14
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,34.97,24.63
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,43.97,33.07
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,52.46,40.79
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,73.92,50.43
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,80.18,61.68
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,95.23,73.82
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,110.34,85.79
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,152.53,119.19
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,195.89,153.01
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,191.62,149.02
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,186.06,144.01
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,222.94,172.59
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,260.65,201.47
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,292.59,225.27
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,329.79,252.81
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,321.49,245.95
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,315.15,240.67
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,290.81,221.48
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,265.73,201.79
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,406.68,308.83
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,552.13,415.37
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,552.99,414.13
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,552.23,412.33
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,399.22,300.63
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,240.53,181.21
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,369.41,278.85
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,498.78,373.56
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,520.25,389.33
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,541.72,405.53
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,606.9,454.73
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,665.42,498.61
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,599.89,451.72
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,526.18,398.6
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,600.92,457.55
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,672.14,512.66
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,748.98,574.47
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,810.34,623.95
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,713.92,553.08
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,626.86,487.81
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,633.86,498.02
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,635.18,503.16
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,577.41,459.84
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,520.97,417.03
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,451.38,363.17
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,390.55,314.86
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,323.43,260.74
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,254.63,203.95
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,187.12,147.06
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,126.7,95.38
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,68.12,42.18
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,9.83,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,21.19,11.21
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,34.06,24.19
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,38.61,28.81
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,48.31,37.76
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,62.58,48.04
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,76.66,59.94
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,118.8,94.59
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,162.08,129.61
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,179.9,143.89
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,202.51,162.02
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,149.23,118.35
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,86.14,66.21
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,105.27,81.81
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,124.31,97.17
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,183.07,144.43
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,242.2,191.1
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,151.47,118.12
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,58.13,42.14
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,105.54,80.77
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,152.89,118.83
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,156.37,121.49
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,159.91,124.26
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,162.58,126.1
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,165.27,127.96
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,278.92,217.67
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,393.59,305.89
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,394.89,305.97
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,396.02,306.27
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,410.87,317.8
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,425.79,329.37
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,336.34,260.78
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,241.68,187.3
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,215.11,166.79
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,188.49,145.99
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,199.0,154.54
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,209.6,163.16
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,219.74,171.48
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,230.02,179.95
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,250.1,196.5
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,278.56,219.62
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,208.05,164.26
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,146.94,115.44
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,123.32,96.66
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,99.67,77.58
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,85.77,66.48
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,71.85,55.15
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,57.99,43.57
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,44.43,32.07
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,116.42,91.79
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,172.35,132.48
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,101.02,66.44
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,22.56,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
