Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,12.78,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,21.72,12.08
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,32.64,23.24
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,37.72,28.19
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,42.48,32.58
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,80.83,44.52
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,127.78,73.92
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,176.65,111.7
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,233.3,159.21
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,286.46,205.97
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,342.2,254.79
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,397.16,302.35
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,453.46,349.73
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,511.55,396.94
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,566.09,440.06
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,617.57,479.59
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,668.37,517.43
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,715.69,552.74
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,761.66,584.99
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,803.9,612.44
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,844.12,638.14
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,880.4,662.12
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,914.25,684.33
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,943.68,702.14
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,970.37,718.04
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,992.4,732.22
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1011.38,744.48
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,1024.33,751.43
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,1034.01,756.36
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,1039.37,760.08
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1041.34,761.77
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,1036.96,758.02
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,1029.2,752.27
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,1016.15,744.29
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,999.9,734.36
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,977.71,721.05
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,952.66,705.92
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,922.02,688.39
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,888.93,669.1
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,849.96,644.31
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,814.09,621.5
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,767.37,591.4
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,719.69,560.21
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,664.63,522.03
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,609.75,482.68
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,547.88,436.91
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,490.41,392.88
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,420.1,336.62
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,354.4,282.17
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,276.76,217.61
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,207.66,158.05
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,124.77,83.05
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,36.26,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,12.78,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.31,12.6
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,34.37,24.46
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,40.25,30.07
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,45.74,35.05
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,85.11,47.69
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,131.44,76.9
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,179.91,114.2
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,232.94,158.3
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,289.2,206.89
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,344.71,254.85
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,399.16,300.88
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,455.14,346.78
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,509.02,390.3
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,566.46,435.02
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,617.75,474.09
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,668.49,511.67
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,715.98,546.83
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,762.19,579.31
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,804.58,606.72
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,845.08,632.5
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,881.42,656.18
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,915.4,678.12
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,946.28,696.79
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,974.59,713.65
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,996.07,727.4
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,1014.52,739.26
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,1028.88,747.08
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,1040.01,752.89
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,1044.91,756.29
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,1046.42,757.68
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,1043.03,756.07
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,1036.25,752.42
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,1023.22,744.52
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,1006.97,734.69
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,984.79,721.4
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,959.74,706.3
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,929.63,687.24
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,897.09,666.57
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,863.27,645.28
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,822.32,618.99
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,774.59,587.95
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,725.92,555.87
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,671.68,519.3
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,617.45,481.36
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,557.51,437.69
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,497.2,392.32
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,427.88,337.93
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,362.71,284.87
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,283.55,220.16
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,213.12,160.45
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,128.58,85.77
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,38.65,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,11.65,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,21.41,11.86
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,30.42,20.78
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,34.77,24.93
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,40.42,29.97
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,83.03,42.69
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,135.0,76.07
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,184.87,114.62
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,238.43,159.3
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,292.24,205.13
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,348.38,252.32
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,403.02,297.37
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,462.23,344.12
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,516.05,386.59
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,569.95,427.76
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,619.78,464.1
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,668.52,498.48
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,715.29,531.52
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,760.65,561.47
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,801.46,586.36
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,840.12,609.52
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,875.11,631.26
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,907.64,651.31
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,876.83,629.16
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,832.9,592.76
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,917.87,656.22
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,1001.35,708.81
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,1013.58,716.8
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,1022.57,723.66
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,970.61,691.79
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,906.98,645.75
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,872.36,623.3
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,835.8,599.14
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,815.39,587.95
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,793.23,575.4
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,729.38,532.42
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,673.57,494.23
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,734.86,542.15
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,779.51,577.56
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,760.36,566.41
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,734.25,550.96
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,634.44,480.76
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,545.79,416.93
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,425.55,328.08
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,315.68,244.27
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,278.11,217.01
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,240.74,188.86
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,202.6,158.88
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,165.01,128.53
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,125.23,95.91
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,86.9,63.76
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,49.68,31.11
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,7.37,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.67,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,22.69,13.09
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,33.05,23.19
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,38.56,28.45
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,46.89,35.95
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,88.03,48.1
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,135.48,78.7
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,184.38,116.63
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,240.7,163.29
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,293.19,208.62
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,348.26,255.92
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,402.85,301.63
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,458.98,347.25
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,515.81,392.15
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,569.1,433.03
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,620.28,471.07
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,670.97,507.53
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,718.36,541.58
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,764.42,572.45
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,806.43,598.51
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,846.56,622.9
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,882.63,645.5
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,916.28,666.33
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,946.61,683.52
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,974.41,698.92
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,995.94,711.63
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,1014.4,722.46
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,1028.24,728.99
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,1038.81,733.57
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,1044.08,737.03
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,1045.92,738.56
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,1041.91,736.63
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,1034.53,732.78
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,1021.3,726.03
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,1004.84,717.37
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,982.14,704.8
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,956.64,690.48
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,926.38,674.8
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,893.67,657.29
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,853.73,633.69
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,817.17,611.99
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,770.32,582.74
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,722.49,552.34
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,667.85,515.43
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,613.47,477.46
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,554.07,434.52
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,494.27,389.87
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,426.47,336.86
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,362.69,285.08
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,286.7,222.78
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,218.71,164.94
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,138.69,94.53
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,51.82,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,7.37,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.8,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.23,16.12
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,40.13,29.35
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,48.92,37.55
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,61.19,48.52
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,103.89,69.18
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,144.24,101.77
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,183.79,132.59
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,225.67,166.27
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,270.8,198.91
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,337.63,251.25
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,389.02,294.55
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,441.88,338.01
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,495.45,381.83
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,546.38,422.71
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,594.55,459.77
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,642.11,495.4
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,686.77,527.79
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,730.49,558.67
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,770.2,585.18
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,808.21,609.85
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,842.48,632.94
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,874.73,654.55
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,906.37,674.31
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,938.31,694.13
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,926.37,685.22
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,903.57,662.53
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,759.53,558.16
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,607.87,445.92
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,512.01,377.81
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,418.94,310.0
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,406.97,301.83
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,394.74,293.24
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,610.88,457.04
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,815.51,604.9
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,721.32,536.51
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,628.34,469.13
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,538.09,404.71
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,441.18,333.82
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,519.44,396.7
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,589.39,451.94
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,639.76,494.63
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,671.6,523.51
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,621.13,486.79
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,570.45,449.52
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,509.62,404.08
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,450.92,359.02
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,389.2,310.23
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,330.52,262.1
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,256.95,200.56
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,190.29,143.56
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,106.5,72.44
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.56,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.88
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,13.5,6.22
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,23.64,14.22
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,28.96,18.59
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,39.11,26.9
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,49.28,35.1
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,48.32,34.16
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,47.36,33.24
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,83.7,62.5
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,119.34,90.68
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,104.81,78.8
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,90.06,66.84
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,92.95,68.98
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,95.83,71.11
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,134.26,101.38
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,172.91,131.46
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,175.61,133.09
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,178.33,134.8
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,141.23,105.81
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,103.68,76.35
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,149.29,112.04
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,195.23,147.54
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,179.68,135.42
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,163.98,123.26
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,319.12,241.35
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,475.62,355.34
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,512.38,382.55
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,549.39,410.32
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,488.66,366.16
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,427.26,321.33
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,386.24,291.86
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,337.24,255.94
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,261.29,199.03
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,185.72,141.21
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,273.72,210.9
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,358.56,277.51
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,265.02,205.67
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,167.7,129.24
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,319.65,254.41
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,460.89,368.17
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,331.51,265.12
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,210.98,167.21
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,183.51,145.77
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,150.43,119.29
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,121.76,95.75
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,93.63,72.34
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,68.94,51.63
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,44.2,30.65
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,24.78,13.58
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.44,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.99,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,32.77,21.45
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,48.9,36.55
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,65.11,51.15
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,85.64,62.8
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,117.19,83.45
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,145.33,107.46
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,155.07,118.02
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,156.0,121.17
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,223.56,167.28
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,328.33,246.17
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,359.57,274.68
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,378.44,290.87
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,421.44,323.82
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,466.04,357.4
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,544.36,418.67
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,641.78,493.76
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,647.5,494.0
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,638.22,482.64
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,720.24,545.13
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,814.56,613.67
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,848.44,635.67
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,880.44,656.41
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,914.78,677.18
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,945.27,695.02
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,965.87,707.81
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,983.71,718.8
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,998.23,726.13
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,1009.8,731.55
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,1014.39,733.97
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,1015.8,734.45
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,1012.96,732.73
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,1006.88,729.28
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,993.28,720.99
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,976.66,710.86
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,955.59,697.89
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,931.73,683.17
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,901.67,664.09
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,874.79,647.2
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,836.34,622.6
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,796.23,596.76
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,750.02,567.2
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,702.96,536.62
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,651.67,501.63
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,598.31,463.48
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,537.73,420.02
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,479.04,376.49
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,412.4,324.54
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,349.8,274.0
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,275.08,213.1
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,208.18,156.73
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,129.24,89.15
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,55.49,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,20.22,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.41,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,33.17,21.66
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,51.11,38.01
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,58.97,45.26
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,75.42,52.52
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,111.41,70.97
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,153.56,99.13
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,195.2,130.05
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,242.36,167.51
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,290.26,207.42
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,341.21,249.51
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,390.98,290.18
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,443.3,331.89
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,493.0,371.37
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,543.38,410.39
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,593.83,447.72
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,641.43,482.11
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,685.37,514.08
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,728.4,544.84
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,767.45,570.32
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,804.84,594.0
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,838.54,616.2
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,870.27,637.02
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,896.04,652.81
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,919.29,666.93
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,939.42,680.11
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,956.97,691.68
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,967.57,698.83
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,975.29,704.25
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,979.04,706.94
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,979.84,707.85
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,972.39,703.8
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,962.11,698.06
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,948.9,690.23
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,933.0,680.73
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,910.29,666.79
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,881.72,648.97
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,846.41,626.35
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,810.15,602.49
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,769.68,575.88
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,727.79,547.99
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,680.01,515.96
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,629.1,481.21
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,570.32,438.87
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,513.69,397.34
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,453.93,353.42
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,396.86,310.37
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,322.74,253.05
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,261.73,204.35
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,195.63,150.6
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,135.55,100.93
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,71.23,47.62
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,9.34,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,18.11,0.17
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,31.66,20.71
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,43.85,32.15
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,56.45,43.49
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,76.18,53.12
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,112.35,72.55
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,154.54,101.34
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,199.17,136.15
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,247.34,175.52
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,294.55,214.74
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,344.57,256.09
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,393.51,295.8
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,443.28,335.05
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,491.52,372.67
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,540.87,410.15
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,586.02,443.43
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,630.31,475.2
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,672.78,505.79
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,714.87,535.51
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,752.22,560.4
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,788.21,583.86
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,821.03,605.9
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,852.4,626.66
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,831.62,606.48
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,801.41,580.11
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,660.33,479.75
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,507.03,368.0
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,509.36,370.17
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,511.41,371.57
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,574.53,417.02
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,643.99,465.76
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,599.75,433.5
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,547.51,396.27
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,554.43,402.99
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,568.82,414.57
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,626.05,457.8
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,688.03,503.29
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,695.76,511.46
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,707.39,522.47
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,576.51,429.27
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,452.85,338.86
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,553.3,419.38
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,637.8,485.61
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,582.35,445.83
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,528.24,407.02
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,467.61,362.8
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,409.67,319.41
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,343.64,268.54
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,282.23,219.81
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,208.3,160.58
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,148.08,110.91
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,88.27,60.55
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,28.77,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,10.93,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.41,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,10.61,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,28.73,18.29
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,46.04,33.93
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,65.57,51.18
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,85.4,64.85
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,106.91,81.89
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,125.58,96.29
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,106.9,81.29
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,80.28,59.91
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,160.02,122.23
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,243.01,185.4
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,202.87,154.23
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,159.43,120.34
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,90.06,65.87
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,18.38,9.02
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,283.52,216.92
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,570.9,424.22
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,638.3,471.21
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,713.18,523.96
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,749.22,545.94
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,783.25,566.32
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,815.42,587.12
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,846.12,606.73
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,763.02,546.15
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,665.81,475.21
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,765.87,546.16
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,870.16,616.43
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,865.96,611.99
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,859.74,607.4
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,531.48,387.85
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,189.18,138.09
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,526.79,390.67
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,859.18,615.3
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,889.6,637.85
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,916.67,660.16
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,887.06,641.76
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,855.94,621.9
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,721.17,528.37
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,580.04,428.13
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,517.77,385.52
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,457.08,342.63
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,473.65,358.49
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,493.07,375.58
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,502.41,385.42
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,512.79,395.42
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,453.23,351.62
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,396.32,309.15
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,325.06,254.26
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,265.95,207.25
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,200.51,154.57
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,141.03,105.67
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,75.04,51.29
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
