Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,14.48,1.01
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,35.72,24.32
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,56.47,43.22
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,76.83,61.35
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,98.88,73.45
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,133.92,95.91
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,174.09,124.4
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,201.0,146.48
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,225.82,167.51
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,283.2,210.89
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,346.21,258.97
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,391.52,294.51
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,439.51,331.49
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,485.28,365.95
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,532.49,400.56
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,576.63,432.23
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,621.95,463.94
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,543.84,404.54
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,447.3,330.16
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,469.33,345.2
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,491.52,359.52
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,505.98,369.28
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,520.6,379.18
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,586.28,424.94
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,655.39,471.59
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,665.99,476.97
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,675.65,482.16
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,752.9,536.59
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,828.82,588.55
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,784.44,557.13
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,738.37,525.39
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,804.62,573.15
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,874.27,621.13
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,827.17,589.84
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,772.62,554.65
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,823.37,593.22
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,862.69,623.14
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,748.15,544.09
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,634.5,464.8
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,674.53,497.92
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,697.05,517.73
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,543.4,408.71
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,404.05,306.28
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,465.32,356.55
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,512.73,394.07
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,447.84,345.86
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,380.64,295.71
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,323.52,252.31
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,269.45,209.81
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,204.16,157.42
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,144.96,108.82
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,78.41,53.95
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.51,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,6.39,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,12.54,0.74
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,31.38,20.61
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,49.43,36.88
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,69.26,54.37
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,89.84,68.27
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,108.75,82.68
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,132.42,100.71
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,158.83,120.89
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,186.28,141.69
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,208.21,158.3
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,229.82,174.36
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,248.15,187.62
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,266.1,200.36
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,263.15,197.66
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,262.85,196.92
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,305.79,228.41
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,354.29,263.34
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,309.34,229.71
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,264.04,195.97
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,250.13,185.63
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,235.93,174.96
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,306.03,226.55
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,376.16,276.57
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,323.15,237.77
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,268.55,198.16
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,305.57,225.59
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,342.89,252.41
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,330.63,243.41
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,318.15,234.61
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,342.48,252.99
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,366.97,271.26
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,349.26,258.96
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,331.37,246.69
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,277.84,208.08
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,224.26,168.71
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,275.75,208.24
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,327.9,247.48
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,481.51,365.1
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,621.65,468.45
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,482.07,366.82
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,348.29,266.98
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,405.47,314.42
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,447.44,349.05
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,262.98,207.42
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,80.28,60.19
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,69.12,51.54
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,57.98,42.56
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,47.81,34.24
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,37.65,25.8
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,27.99,17.68
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,18.32,9.47
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,11.09,3.16
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.85,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.9,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,11.57,0.86
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,31.0,20.87
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,49.49,37.9
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,68.94,55.58
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,85.95,66.93
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,106.39,83.81
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,122.96,97.51
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,154.83,122.08
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,193.87,152.37
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,202.55,159.49
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,208.72,164.25
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,241.43,189.39
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,275.39,215.18
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,331.2,257.53
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,386.64,298.97
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,401.24,308.64
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,409.76,313.68
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,402.27,307.28
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,392.82,299.42
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,379.64,288.59
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,365.36,276.98
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,357.89,271.08
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,350.58,265.31
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,374.89,282.65
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,400.19,300.42
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,416.19,311.87
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,432.37,323.47
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,389.99,292.44
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,342.73,257.81
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,291.7,220.23
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,240.35,181.86
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,266.82,202.17
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,293.48,222.31
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,324.3,245.68
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,363.37,275.0
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,441.42,334.4
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,527.57,398.24
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,424.07,322.88
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,330.71,253.61
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,222.83,171.76
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,125.78,95.73
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,100.43,75.92
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,75.45,56.05
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,93.66,71.06
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,112.82,86.85
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,97.92,75.18
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,82.98,63.34
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,68.54,51.57
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,54.12,39.61
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,40.56,28.26
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,27.02,16.74
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,16.88,7.87
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,11.3,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,19.32,5.79
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.21,19.97
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,41.89,30.86
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,62.89,49.54
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,90.58,67.3
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,109.92,83.06
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,120.95,94.51
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,147.37,115.1
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,170.57,132.87
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,158.99,123.68
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,140.11,108.49
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,102.3,77.62
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,62.89,45.52
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,138.53,105.76
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,213.27,163.69
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,210.72,160.92
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,207.97,158.19
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,275.97,209.98
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,341.54,258.82
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,323.2,243.97
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,300.84,226.45
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,415.33,311.0
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,534.52,395.43
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,536.74,394.99
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,538.43,394.8
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,500.26,367.55
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,460.65,339.19
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,339.58,251.71
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,214.27,158.88
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,235.65,175.27
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,257.12,191.38
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,344.63,256.46
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,429.46,318.3
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,461.56,342.28
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,493.48,366.28
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,450.05,335.31
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,406.54,304.18
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,494.78,373.03
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,570.21,431.43
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,611.77,465.55
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,645.57,494.01
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,558.35,431.02
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,484.28,376.57
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,442.4,346.34
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,400.25,315.21
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,356.07,282.22
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,312.46,248.84
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,338.58,270.98
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,346.45,276.53
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,275.25,216.91
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,209.96,161.1
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,138.43,99.91
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,71.66,25.54
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,25.88,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.74,0.09
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,10.6,3.62
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,14.95,7.53
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,19.29,10.62
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,53.14,38.99
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,86.0,66.14
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,82.86,63.17
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,79.31,59.89
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,153.38,118.93
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,222.89,172.99
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,159.49,122.59
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,91.0,67.83
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,107.2,80.6
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,123.41,93.19
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,179.6,136.8
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,236.17,179.78
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,240.94,182.99
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,245.67,186.31
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,220.25,166.38
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,194.39,146.23
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,193.47,145.44
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,192.51,144.61
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,324.45,243.65
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,458.37,339.99
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,621.33,459.48
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,790.79,578.12
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,777.99,566.04
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,763.38,554.14
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,599.76,439.95
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,431.24,318.14
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,475.84,351.72
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,520.65,384.24
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,385.01,287.36
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,244.17,183.39
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,394.94,298.66
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,549.75,411.91
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,420.08,316.91
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,292.98,221.91
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,230.47,175.18
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,168.63,127.79
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,334.75,261.25
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,489.09,380.65
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,305.38,239.33
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,129.39,98.77
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,112.46,86.0
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,95.49,72.74
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,78.99,59.48
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,62.44,45.94
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,46.87,33.06
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,31.86,20.45
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,19.78,10.07
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.71,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,5.07
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,36.15,25.4
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,53.56,41.52
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,71.75,57.97
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,92.52,71.45
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,118.99,92.3
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,146.44,114.26
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,142.43,111.82
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,136.77,107.84
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,153.26,120.76
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,170.04,133.81
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,208.83,163.98
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,248.82,194.64
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,263.45,205.19
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,282.96,219.45
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,368.4,284.59
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,455.4,349.32
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,397.76,304.2
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,333.34,253.93
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,231.87,176.42
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,127.68,95.37
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,258.01,196.15
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,388.46,293.23
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,327.49,246.91
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,264.73,199.54
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,474.12,356.95
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,685.87,506.7
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,528.64,392.76
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,358.49,267.5
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,512.1,382.03
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,669.44,493.52
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,600.59,443.87
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,523.68,389.06
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,509.31,379.84
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,494.55,370.0
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,716.52,540.46
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,904.04,675.48
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,654.01,497.93
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,395.28,301.27
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,286.17,219.95
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,173.7,132.8
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,227.83,176.85
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,276.87,216.5
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,175.48,136.83
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,75.43,56.2
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,65.25,48.26
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,55.08,40.14
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,198.55,161.24
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,321.47,259.89
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,252.65,201.6
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,190.85,148.55
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,124.1,91.06
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,55.85,23.77
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,21.03,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.89,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.82,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,7.23,0.81
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,9.64,2.6
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,15.43,7.55
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,21.23,12.46
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,20.27,11.47
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,36.72,25.09
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,37.7,25.74
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,38.68,26.39
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,55.15,39.83
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,71.64,53.17
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,77.97,58.16
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,84.29,63.15
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,83.82,62.63
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,83.33,62.13
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,119.92,91.19
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,156.69,119.75
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,425.63,327.46
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,703.2,522.8
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,735.37,541.43
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,768.07,562.8
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,770.19,561.88
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,770.62,560.18
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,781.35,566.41
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,790.98,571.81
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,715.76,518.94
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,642.77,467.4
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,527.96,387.69
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,418.26,309.26
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,359.69,268.11
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,294.17,220.65
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,363.5,272.91
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,426.69,319.18
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,421.53,316.41
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,415.79,313.69
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,290.4,221.28
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,162.7,123.54
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,157.66,120.57
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,152.78,117.39
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,159.95,123.71
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,167.24,130.12
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,145.4,113.24
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,123.86,96.35
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,251.49,202.97
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,347.63,278.37
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,275.25,217.79
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,212.81,164.49
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,142.35,104.36
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,77.71,37.31
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,27.92,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,12.29,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.43,7.9
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.26,21.4
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,42.48,31.9
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,50.24,38.98
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,65.8,49.97
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,86.01,66.62
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,106.36,83.01
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,133.94,104.6
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,162.49,126.58
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,182.48,141.65
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,202.73,156.77
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,237.53,182.81
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,278.5,213.17
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,303.18,230.84
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,328.14,248.57
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,390.67,294.26
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,453.35,339.14
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,493.17,367.35
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,534.56,396.56
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,664.92,495.6
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,819.57,604.07
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,852.81,623.89
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,883.95,643.45
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,912.67,660.66
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,939.27,676.45
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,958.94,688.54
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,975.92,699.05
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,987.72,705.0
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,996.61,709.23
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,1001.02,712.19
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,1002.36,713.39
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,997.15,710.64
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,988.9,706.17
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,976.18,699.02
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,960.59,690.17
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,939.32,678.38
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,921.26,668.7
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,891.15,651.11
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,858.89,632.07
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,821.21,609.2
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,782.02,585.05
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,736.83,557.14
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,693.61,530.11
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,641.71,495.57
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,590.23,459.45
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,531.33,416.78
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,474.25,374.22
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,410.06,324.1
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,349.66,275.46
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,279.84,218.9
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,215.22,164.92
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,143.66,104.62
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,78.79,39.68
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,28.27,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,20.6,8.68
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,40.92,28.99
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,57.75,44.33
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,48.91,37.05
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,37.65,25.81
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,94.83,65.6
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,177.55,123.62
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,175.94,129.69
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,158.31,121.87
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,178.99,137.8
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,199.94,153.72
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,219.37,168.03
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,239.04,182.36
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,223.25,169.83
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,206.33,156.51
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,219.03,165.63
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,231.85,174.71
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,285.79,215.0
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,337.32,252.78
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,390.38,290.84
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,444.9,329.26
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,452.44,333.95
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,459.75,338.7
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,468.28,344.11
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,476.93,349.61
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,487.89,356.9
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,498.73,364.09
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,601.51,437.84
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,703.34,508.56
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,756.1,545.86
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,804.07,580.03
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,742.12,535.85
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,672.55,486.85
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,714.36,518.56
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,746.63,543.09
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,811.48,592.67
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,864.43,633.67
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,793.54,586.3
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,727.42,541.89
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,713.88,535.79
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,696.05,526.21
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,662.62,504.8
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,628.18,482.34
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,576.92,446.23
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,526.4,409.93
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,468.21,367.36
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,412.43,325.47
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,340.29,269.16
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,280.78,221.3
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,216.69,169.17
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,158.1,120.54
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,98.94,71.25
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,37.3,17.02
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,15.27,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,22.53,10.18
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,37.5,25.91
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,48.8,36.32
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,53.19,40.52
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,65.85,48.98
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,102.28,77.86
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,136.46,104.16
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,173.72,130.94
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,222.27,166.98
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,269.77,201.79
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,333.53,250.23
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,317.99,241.0
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,294.53,223.48
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,326.76,247.43
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,359.94,271.66
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,391.96,294.3
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,424.77,317.21
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,353.68,264.47
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,279.77,209.02
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,248.26,185.18
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,216.12,160.7
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,216.76,161.13
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,217.37,161.48
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,256.82,190.86
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,296.57,220.09
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,239.82,177.96
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,182.52,135.08
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,391.92,291.26
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,603.82,440.2
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,717.43,521.99
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,822.58,596.81
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,523.82,388.65
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,208.19,153.91
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,474.31,355.7
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,738.42,542.28
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,813.49,599.08
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,875.66,646.78
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,832.97,619.31
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,787.67,589.49
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,697.62,525.81
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,603.99,458.41
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,458.56,351.03
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,322.46,246.99
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,441.69,343.46
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,535.0,417.03
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,476.78,373.53
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,420.99,331.52
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,356.4,280.97
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,289.57,227.62
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,224.94,175.17
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,166.32,126.57
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,106.45,76.76
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,45.16,22.54
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,18.21,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
