Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,117.37,90.03
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,85.39,63.7
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,55.65,38.94
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,24.48,12.72
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,12.29,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.93,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.71,0.3
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,15.43,7.5
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,23.15,14.46
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,33.3,23.47
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,43.46,30.65
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,70.26,52.78
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,96.02,73.72
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,114.24,88.23
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,132.54,102.63
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,184.83,143.25
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,243.05,188.13
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,276.66,213.33
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,311.56,239.29
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,294.98,226.22
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,279.3,213.7
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,332.43,253.37
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,392.11,297.05
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,441.82,332.82
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,490.7,367.51
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,494.46,368.59
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,493.65,366.59
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,539.35,399.16
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,585.72,431.54
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,754.58,559.59
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,933.56,681.13
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,839.13,612.03
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,724.72,524.05
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,677.37,490.36
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,627.9,454.42
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,664.53,480.45
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,700.82,505.19
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,803.08,577.04
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,903.19,644.63
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,949.06,680.58
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,975.06,698.03
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,955.14,686.82
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,932.58,674.45
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,808.97,594.48
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,673.63,497.92
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,754.84,562.44
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,805.34,598.87
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,762.31,570.47
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,718.31,542.06
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,668.16,509.35
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,617.94,475.96
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,564.08,438.1
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,509.55,398.32
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,447.66,351.93
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,388.81,306.13
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,321.8,252.13
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,260.57,200.99
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,189.59,141.1
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,128.56,86.15
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,57.37,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,13.27,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,22.58,11.99
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,37.52,26.62
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,51.9,39.76
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,67.49,53.65
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,96.04,68.81
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,128.84,90.2
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,168.9,119.06
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,173.11,129.34
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,163.53,127.15
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,231.47,171.86
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,361.42,268.97
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,396.37,300.41
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,420.61,320.4
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,477.21,365.71
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,563.99,433.88
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,583.38,445.91
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,590.36,447.43
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,586.85,442.71
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,573.69,430.4
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,509.89,382.02
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,440.78,329.09
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,418.53,312.73
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,395.09,295.24
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,440.49,327.81
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,486.92,360.38
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,478.93,354.17
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,470.47,347.92
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,690.57,509.76
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,913.21,663.11
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,895.98,649.54
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,876.59,636.59
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,807.17,588.31
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,741.15,541.84
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,665.37,489.22
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,596.68,440.5
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,701.36,519.92
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,799.36,591.59
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,784.05,583.23
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,765.71,573.7
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,671.9,506.69
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,575.52,436.92
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,609.88,466.13
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,626.19,481.27
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,460.02,356.88
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,311.2,241.55
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,277.98,217.65
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,244.68,192.64
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,202.24,159.42
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,167.61,131.7
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,132.36,102.99
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,98.1,74.51
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,64.35,46.23
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,30.03,17.28
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,14.29,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,13.27,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,20.92,10.71
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,28.24,18.6
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,35.04,24.95
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,61.35,48.11
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,95.87,73.19
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,119.98,91.82
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,145.41,111.49
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,182.77,139.43
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,220.51,167.87
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,214.27,164.5
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,200.61,154.41
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,277.52,212.79
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,372.37,284.23
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,410.8,313.15
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,450.43,342.83
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,473.02,358.52
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,493.81,372.56
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,573.54,433.12
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,664.22,500.61
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,585.22,438.85
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,494.43,367.75
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,593.76,441.94
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,699.91,518.77
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,656.44,485.64
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,607.47,448.89
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,638.55,471.78
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,670.09,494.6
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,835.29,622.64
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,992.08,732.33
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,997.15,734.96
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,999.14,736.66
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,995.09,734.85
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,988.01,731.16
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,827.68,620.56
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,650.46,486.38
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,735.88,553.54
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,815.07,613.99
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,677.81,513.09
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,546.19,414.5
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,412.77,315.7
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,291.83,223.17
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,381.46,295.77
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,456.21,355.63
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,455.48,356.69
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,441.53,347.94
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,398.29,315.76
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,354.92,282.88
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,309.57,246.97
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,265.04,210.9
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,216.19,170.82
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,170.02,131.97
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,121.06,90.42
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,76.66,51.34
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,34.73,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,14.74,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.27,12.49
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,32.52,22.16
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,41.44,30.37
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,45.23,33.9
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,79.09,44.57
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,119.41,68.67
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,165.11,102.42
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,211.87,140.62
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,262.68,183.64
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,316.13,229.39
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,368.62,273.93
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,420.02,316.87
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,472.98,359.93
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,482.26,368.08
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,470.07,357.24
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,557.17,425.85
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,674.72,515.7
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,666.59,505.63
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,643.98,484.35
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,649.92,485.85
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,647.89,481.32
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,675.56,500.78
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,703.21,519.96
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,736.63,543.15
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,770.73,566.6
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,887.32,655.58
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,1004.62,734.14
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,903.8,664.13
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,787.97,574.94
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,919.19,675.86
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,1037.1,755.39
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,1034.07,753.11
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,1027.84,749.7
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,1016.96,742.52
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,1003.04,733.48
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,981.51,720.39
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,957.41,705.67
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,930.0,689.63
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,900.23,671.93
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,865.2,649.25
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,833.31,628.68
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,790.22,600.76
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,746.0,571.78
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,696.58,537.63
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,646.8,502.85
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,589.93,461.93
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,536.44,421.74
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,474.17,373.79
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,414.7,326.55
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,345.22,271.06
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,281.49,218.14
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,205.93,154.62
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,140.89,96.93
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,63.69,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,13.27,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,20.9,10.74
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,28.24,18.61
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,35.06,24.97
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,37.97,27.7
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,74.48,38.67
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,117.29,64.13
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,168.23,102.25
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,217.37,142.58
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,269.97,187.04
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,321.85,231.79
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,375.73,277.54
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,432.16,324.24
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,485.45,367.39
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,537.12,408.74
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,588.81,449.0
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,638.03,485.49
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,686.54,520.42
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,731.93,552.31
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,775.98,581.59
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,816.54,607.21
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,855.19,631.21
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,890.02,653.39
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,922.51,673.88
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,950.63,690.02
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,976.13,704.34
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,997.06,717.07
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,1015.12,728.0
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,1028.81,736.62
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,1039.43,743.42
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,1044.41,746.33
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,1046.12,747.33
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,1042.55,745.58
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,1035.73,741.93
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,1024.24,735.01
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,1009.66,726.27
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,988.03,713.12
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,963.82,698.41
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,935.71,681.21
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,905.21,662.46
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,869.67,640.32
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,832.23,616.82
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,793.94,593.09
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,749.48,564.83
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,699.23,531.42
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,648.73,497.36
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,592.0,458.03
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,536.31,417.5
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,476.51,372.68
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,417.35,326.79
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,348.27,272.0
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,284.8,219.63
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,209.66,156.77
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,144.88,99.71
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,65.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,14.74,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.26,12.57
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.12,21.86
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,40.5,29.6
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,45.23,33.93
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,80.05,45.33
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,120.12,69.17
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,165.46,102.33
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,211.78,139.52
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,261.63,180.59
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,311.33,222.33
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,366.32,267.47
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,416.96,308.67
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,468.89,349.8
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,518.84,388.61
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,569.13,426.57
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,572.87,426.33
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,559.79,412.58
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,644.52,477.31
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,752.95,554.99
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,791.85,578.1
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,828.95,600.33
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,862.31,621.59
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,893.53,641.43
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,835.33,599.96
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,763.53,544.06
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,873.67,625.35
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,984.35,696.41
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,897.86,639.04
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,796.6,565.33
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,809.4,575.86
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,820.74,584.52
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,800.67,571.26
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,779.41,557.44
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,892.51,641.36
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,980.15,699.25
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,960.53,687.43
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,938.23,674.96
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,910.67,658.17
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,886.4,643.56
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,850.3,621.58
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,812.51,598.37
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,769.41,571.75
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,725.32,544.12
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,675.83,511.27
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,628.61,479.56
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,572.51,440.3
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,517.7,400.82
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,455.18,353.76
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,395.83,307.63
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,328.15,254.44
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,266.07,203.8
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,193.14,143.53
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,129.54,88.78
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,58.75,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,15.24,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,24.08,13.04
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,35.34,24.37
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.01,34.08
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,53.34,40.61
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,84.41,52.2
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,121.3,74.39
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,163.56,104.57
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,206.58,138.63
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,253.82,177.31
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,302.83,217.85
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,356.69,262.12
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,399.37,297.92
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,432.45,324.43
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,487.24,367.08
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,556.07,419.72
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,570.93,428.05
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,572.02,425.32
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,644.14,480.38
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,731.17,544.65
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,452.74,343.31
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,149.18,109.06
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,495.27,376.7
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,868.63,633.69
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,892.26,645.53
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,913.07,658.58
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,885.95,637.79
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,852.1,609.54
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,912.16,655.76
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,970.47,696.16
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,975.02,698.79
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,976.79,700.25
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,974.76,699.87
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,969.9,697.81
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,957.35,690.5
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,942.16,681.63
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,925.67,672.01
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,902.81,658.28
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,780.64,576.18
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,660.8,490.73
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,723.78,541.72
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,770.03,578.49
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,726.25,548.84
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,681.94,518.61
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,632.43,484.11
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,583.02,449.07
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,523.09,406.16
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,469.09,366.45
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,409.15,321.13
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,352.33,276.85
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,287.24,224.81
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,227.95,176.0
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,163.21,121.98
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,100.29,68.64
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,45.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,14.74,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.25,12.41
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,33.72,23.01
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,43.64,32.03
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,48.8,36.71
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,81.59,47.35
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,119.86,70.02
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,163.4,101.59
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,207.89,136.88
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,256.36,176.51
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,304.45,217.12
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,354.89,259.21
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,407.47,301.76
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,458.21,341.94
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,506.84,380.2
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,555.9,417.88
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,603.04,452.45
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,649.85,485.9
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,695.12,518.48
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,737.27,547.4
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,775.88,572.08
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,812.88,595.45
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,788.06,575.75
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,751.75,544.65
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,837.07,609.92
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,927.72,671.06
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,883.75,640.18
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,826.94,595.31
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,911.45,658.6
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,987.97,707.99
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,993.28,711.04
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,995.63,712.88
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,992.5,711.35
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,986.4,708.07
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,974.91,702.5
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,960.6,695.22
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,830.49,608.01
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,688.27,504.21
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,780.53,576.53
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,855.02,630.94
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,817.9,606.76
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,779.56,582.37
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,735.82,554.63
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,691.46,526.09
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,640.93,491.09
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,590.82,455.5
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,534.2,414.73
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,479.21,374.16
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,415.12,325.77
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,357.69,280.96
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,292.56,228.76
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,233.28,179.85
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,167.76,125.41
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,110.6,76.52
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,47.49,0.81
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,14.25,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.43,11.7
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,31.71,21.25
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,40.5,29.33
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,43.92,32.49
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,76.99,42.72
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,116.39,66.1
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,160.88,98.6
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,205.73,134.79
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,254.37,175.38
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,306.46,219.59
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,357.58,262.68
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,393.43,294.08
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,415.39,311.8
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,473.57,356.41
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,557.11,419.59
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,606.73,455.36
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,652.8,487.9
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,696.44,518.9
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,738.99,546.93
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,777.78,570.99
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,814.93,593.66
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,782.58,568.88
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,737.52,531.27
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,832.2,601.74
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,933.64,667.07
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,866.73,620.97
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,786.07,559.34
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,893.82,640.33
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,995.08,706.35
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,1000.9,709.33
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,1003.67,711.39
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,870.76,624.3
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,716.65,513.24
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,858.56,619.6
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,970.41,694.33
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,950.43,681.92
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,927.82,669.04
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,900.83,652.52
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,871.6,634.55
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,703.21,520.81
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,527.48,391.91
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,641.88,482.51
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,719.27,541.18
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,668.27,506.46
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,620.03,474.08
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,564.95,435.14
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,511.14,396.06
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,447.48,347.66
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,387.43,300.71
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,321.2,248.8
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,260.38,199.35
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,188.19,139.89
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,127.93,88.42
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,58.92,5.41
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,15.73,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,26.5,14.73
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,40.21,28.27
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,50.02,37.31
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,57.63,44.1
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,89.44,55.96
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,125.86,78.01
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,167.58,108.12
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,209.93,141.78
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,256.48,179.94
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,302.85,218.87
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,351.98,259.74
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,371.53,278.63
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,376.01,282.85
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,418.99,315.01
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,460.13,345.44
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,536.9,404.95
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,633.43,478.41
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,675.79,508.78
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,718.88,539.34
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,756.05,564.26
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,791.64,587.07
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,744.73,548.41
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,682.31,497.94
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,684.78,498.13
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,684.35,495.98
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,811.03,590.93
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,939.59,680.66
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,869.32,629.04
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,786.57,566.55
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,882.02,638.68
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,968.88,699.34
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,855.51,619.96
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,733.34,530.52
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,841.58,613.01
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,938.32,681.71
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,910.69,663.42
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,881.5,645.07
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,770.37,567.33
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,660.39,488.13
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,711.5,529.48
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,747.76,559.26
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,703.61,529.85
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,655.93,498.09
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,606.05,463.14
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,556.78,428.03
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,500.57,387.51
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,446.4,347.57
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,386.51,301.78
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,330.01,257.51
