Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,259.83,202.13
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,202.5,155.46
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,140.3,104.41
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,84.5,57.91
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,36.27,3.06
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,25.72,14.02
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,40.21,28.13
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,50.84,37.83
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.2,45.25
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,90.87,57.42
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,127.13,79.62
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,168.63,109.75
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,208.36,146.39
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,241.53,177.11
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,275.96,205.58
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,308.32,231.76
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,353.65,266.07
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,402.62,302.74
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,447.9,336.78
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,495.16,371.78
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,516.27,385.85
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,533.45,396.61
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,543.86,402.71
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,546.45,403.03
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,628.46,462.5
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,719.62,526.61
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,760.95,553.99
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,802.15,581.26
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,844.04,613.15
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,886.8,645.33
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,859.68,622.21
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,823.76,593.34
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,831.27,597.49
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,837.29,600.37
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,812.66,582.82
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,786.35,564.27
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,814.96,586.1
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,847.18,609.76
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,836.51,603.25
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,823.85,595.78
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,708.79,515.83
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,595.31,435.24
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,632.27,465.39
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,656.47,485.96
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,710.87,529.27
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,749.87,561.33
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,659.48,496.41
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,578.93,437.88
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,574.16,437.47
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,562.25,431.14
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,484.27,374.02
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,411.68,319.89
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,374.72,291.91
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,337.25,262.43
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,273.57,212.1
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,209.0,159.96
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,147.31,109.33
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,92.59,63.6
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,43.05,6.43
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,26.5,14.58
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.19,24.75
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,46.84,34.43
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,51.86,38.98
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,82.88,48.8
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,120.48,71.02
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,163.53,102.1
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,206.74,136.31
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,254.75,175.81
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,303.19,216.97
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,354.04,259.71
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,392.32,292.77
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,415.58,311.47
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,473.0,356.3
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,554.8,419.37
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,561.86,421.25
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,550.86,408.55
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,577.23,426.77
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,602.04,443.38
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,640.77,469.79
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,680.82,496.68
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,770.9,565.36
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,874.03,636.05
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,900.74,651.24
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,925.09,665.35
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,945.13,677.99
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,962.64,689.07
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,798.28,576.89
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,607.55,436.05
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,810.22,587.44
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,992.77,710.3
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,899.74,647.32
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,791.12,567.73
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,886.61,641.01
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,957.23,689.42
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,941.66,679.72
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,918.1,665.52
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,890.23,647.96
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,860.23,629.01
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,783.42,578.68
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,704.24,523.06
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,649.43,486.12
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,596.1,449.42
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,563.53,427.83
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,528.4,403.85
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,423.08,326.04
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,336.05,260.01
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,290.97,225.74
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,247.21,191.55
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,201.54,155.42
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,152.17,115.52
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,106.73,78.16
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,64.76,43.25
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,30.08,3.97
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,15.73,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,26.49,14.52
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,40.95,28.73
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,51.68,38.54
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,50.9,38.15
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,57.02,41.17
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,84.03,63.09
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,110.91,84.56
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,138.45,105.68
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,167.09,127.4
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,167.4,127.4
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,166.62,126.5
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,202.69,153.67
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,239.67,181.08
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,264.43,198.88
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,285.04,213.38
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,255.18,190.17
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,219.04,162.39
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,247.47,183.4
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,276.2,204.31
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,304.2,224.07
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,332.54,243.83
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,308.61,226.29
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,284.17,208.47
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,473.91,346.64
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,669.45,481.27
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,560.17,404.15
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,443.85,321.36
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,718.27,527.18
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,984.76,707.68
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,990.23,710.08
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,992.75,712.62
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,990.79,712.67
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,985.82,710.87
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,876.1,637.35
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,751.9,545.89
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,710.84,518.68
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,669.56,490.57
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,522.82,386.16
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,379.15,280.76
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,612.13,461.5
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,796.87,595.69
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,754.83,567.7
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,711.85,540.04
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,664.88,508.25
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,615.64,474.15
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,560.94,434.69
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,507.55,395.25
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,446.71,349.19
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,388.82,304.04
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,322.09,250.79
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,260.84,200.37
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,189.89,141.4
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,130.73,90.93
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,61.11,15.25
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,27.83,15.49
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,43.55,30.89
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,59.98,45.58
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,70.45,54.84
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,96.19,63.24
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,131.44,84.87
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,172.21,114.02
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,211.86,144.28
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,256.72,180.12
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,302.46,218.43
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,351.09,258.89
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,398.45,297.42
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,449.58,338.21
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,497.51,375.59
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,548.69,414.26
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,595.71,449.48
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,643.66,484.62
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,687.03,516.22
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,729.53,545.92
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,770.1,572.26
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,808.47,596.81
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,842.06,618.62
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,873.64,638.95
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,902.43,657.63
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,929.14,674.91
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,949.43,687.23
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,967.15,698.11
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,980.81,705.27
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,991.72,710.7
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,996.75,713.61
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,998.76,714.69
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,996.74,713.3
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,991.72,710.11
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,980.73,703.19
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,966.86,694.55
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,947.34,682.36
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,925.26,668.61
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,898.26,651.67
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,874.53,636.96
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,839.76,615.14
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,803.36,592.17
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,761.41,565.94
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,718.46,538.71
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,670.43,506.7
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,624.81,475.98
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,570.1,437.3
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,516.58,398.5
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,456.07,353.35
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,398.31,308.89
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,331.79,256.52
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,270.6,206.63
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,198.83,147.65
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,139.1,96.9
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,64.69,18.15
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,26.49,14.41
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,37.06,25.45
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,48.51,35.83
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,53.08,40.01
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,83.11,49.27
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,120.63,71.25
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,163.71,102.22
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,207.02,136.29
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,255.67,176.19
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,304.19,217.58
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,355.11,260.58
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,407.77,303.71
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,459.3,345.07
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,508.28,383.45
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,557.62,420.98
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,608.0,458.28
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,655.18,492.42
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,698.83,524.11
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,741.34,552.87
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,780.3,577.84
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,817.68,601.49
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,851.3,623.44
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,882.8,643.89
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,909.78,659.94
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,934.27,674.29
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,955.29,687.72
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,973.69,699.51
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,987.04,708.09
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,997.57,714.97
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,1003.17,718.51
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,1005.71,720.22
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,1003.19,717.32
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,997.59,712.61
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,987.51,706.6
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,974.5,698.83
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,953.1,685.72
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,929.3,671.14
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,902.79,655.9
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,879.57,642.82
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,844.08,620.4
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,806.91,596.79
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,765.8,571.05
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,723.64,544.3
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,674.27,511.2
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,627.41,479.46
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,572.58,440.48
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,518.94,401.34
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,457.68,355.49
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,399.34,310.45
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,332.56,257.57
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,271.16,207.33
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,198.57,147.65
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,138.17,96.5
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,64.59,19.7
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,15.24,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,24.16,12.65
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,34.63,23.47
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,44.55,32.46
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,46.36,34.26
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,76.47,41.98
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,116.3,64.98
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,161.33,97.5
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,206.91,133.79
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,260.21,177.8
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,310.01,220.56
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,361.97,264.69
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,412.8,306.68
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,468.97,351.49
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,519.44,390.84
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,570.05,429.08
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,617.87,464.33
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,665.23,498.25
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,709.71,529.52
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,752.92,558.12
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,792.6,583.03
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,830.51,606.45
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,864.38,627.95
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,895.98,647.84
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,924.28,664.1
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,950.02,678.6
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,970.78,690.89
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,988.77,701.42
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,1002.0,707.88
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,1012.27,712.54
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,1017.96,715.89
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,1020.49,717.39
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,1018.34,716.1
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,1013.03,712.98
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,1002.59,706.8
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,989.13,698.85
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,970.31,687.64
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,948.74,674.79
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,922.07,658.74
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,893.0,641.17
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,858.92,620.67
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,822.93,598.78
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,781.92,573.92
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,744.38,551.13
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,696.91,520.35
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,648.98,488.84
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,594.86,452.7
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,541.5,414.64
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,481.84,370.88
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,426.54,328.77
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,361.51,278.18
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,301.35,229.42
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,229.58,170.17
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,166.94,116.51
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,77.51,25.98
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,15.24,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,24.17,12.53
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.05,23.76
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,45.36,33.15
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,50.83,38.08
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,81.41,47.69
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,119.12,69.48
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,162.29,100.34
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,206.74,135.57
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,255.18,175.32
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,303.04,215.63
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,353.33,257.43
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,406.02,299.63
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,457.25,339.59
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,506.62,377.34
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,556.44,414.02
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,603.44,446.82
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,652.61,479.7
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,696.39,508.6
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,739.14,534.67
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,778.39,556.12
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,816.2,575.88
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,850.01,596.8
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,881.75,616.42
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,849.99,594.76
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,805.97,560.22
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,889.21,621.55
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,971.27,673.54
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,985.08,682.48
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,996.17,690.65
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,1002.39,695.26
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,1005.61,698.21
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,1003.82,696.84
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,998.99,693.76
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,987.71,687.62
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,973.54,679.86
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,953.78,669.35
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,931.49,657.29
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,910.01,646.49
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,880.52,630.52
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,844.54,609.02
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,806.98,586.35
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,764.48,559.74
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,721.05,532.24
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,673.05,501.26
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,622.8,467.85
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,567.04,429.53
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,512.57,391.05
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,448.71,344.56
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,388.43,299.19
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,318.76,245.23
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,258.04,196.39
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,187.98,139.42
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,127.57,89.14
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,60.65,20.69
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,14.74,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,24.92,13.09
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.29,24.85
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,48.58,35.88
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,53.9,40.71
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,80.95,49.71
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,118.45,72.83
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,160.39,103.41
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,203.85,141.3
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,245.39,177.4
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,286.31,210.23
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,327.14,242.25
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,372.5,276.59
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,417.28,310.02
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,454.78,337.75
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,484.36,358.83
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,472.68,349.38
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,455.25,335.1
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,529.35,388.9
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,606.88,443.86
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,693.64,508.89
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,799.09,582.52
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,729.44,530.16
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,641.59,462.18
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,564.75,408.72
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,482.5,349.97
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,562.09,407.19
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,646.01,465.5
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,664.76,478.35
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,683.18,491.43
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,843.13,609.97
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,986.49,706.48
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,820.49,593.78
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,634.13,458.17
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,709.63,514.81
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,775.24,562.51
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,741.5,539.53
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,707.24,516.72
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,798.64,587.32
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,868.18,636.2
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,835.31,614.81
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,800.57,592.91
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,759.04,567.06
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,716.52,540.24
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,672.02,510.86
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,624.77,479.08
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,569.66,439.93
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,515.74,400.62
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,456.85,355.75
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,400.47,311.6
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,334.76,259.83
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,274.19,210.43
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,205.29,153.59
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,144.1,101.68
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,67.37,24.67
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,14.25,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.53,11.27
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,32.64,21.9
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,42.23,30.62
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,47.4,35.23
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,77.03,44.47
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,114.08,65.62
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,156.47,95.8
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,200.08,130.19
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,248.04,169.48
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,293.4,211.85
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,325.05,240.71
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,356.56,265.4
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,383.89,285.83
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,451.67,336.65
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,546.43,407.08
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,593.44,440.37
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,642.56,474.26
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,632.02,462.0
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,607.21,438.9
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,696.33,505.05
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,805.36,577.99
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,838.92,598.03
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,870.44,617.35
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,897.94,632.77
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,923.1,646.65
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,944.45,659.45
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,963.26,670.75
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,881.23,617.94
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,784.77,548.26
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,897.57,630.91
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,997.55,694.27
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,996.19,692.03
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,991.78,689.12
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,981.38,685.45
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,968.06,680.07
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,944.08,666.68
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,924.07,655.85
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,808.72,582.0
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,686.31,496.41
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,665.39,485.27
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,642.12,471.63
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,687.61,509.58
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,714.61,532.44
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,665.45,499.92
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,616.46,467.0
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,561.24,428.38
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,507.32,389.7
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,446.11,344.01
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,388.03,299.36
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,319.05,245.99
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,259.18,197.9
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,189.41,140.88
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,129.06,90.54
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,61.68,23.01
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,14.74,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.39,11.72
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,33.89,22.8
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,43.84,31.83
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,48.98,36.49
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,77.29,44.99
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,114.6,66.29
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,157.41,96.73
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,201.1,130.98
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,249.04,169.93
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,296.95,209.79
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,347.32,251.03
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,399.96,293.0
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,451.0,332.57
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,499.88,370.16
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,549.26,406.98
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,595.92,439.91
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,642.31,471.5
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,687.97,502.78
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,730.38,530.2
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,769.47,553.78
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,807.09,576.08
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,840.6,597.16
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,872.09,616.91
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,841.07,594.63
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,797.95,559.5
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,786.28,550.89
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,771.63,539.98
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,770.97,538.85
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,768.99,536.79
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,889.92,624.78
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,998.47,694.8
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,996.23,693.33
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,990.98,691.18
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,980.26,685.28
