Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,966.66,677.72
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,949.97,668.78
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,930.39,658.07
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,792.85,570.31
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,645.01,466.18
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,617.73,449.94
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,589.09,431.81
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,670.95,496.77
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,726.89,539.37
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,679.79,508.27
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,632.37,477.19
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,580.07,441.65
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,526.77,403.73
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,467.74,359.68
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,411.12,316.12
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,346.17,265.76
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,286.24,217.51
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,216.35,160.52
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,155.19,108.99
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,71.54,27.98
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,14.25,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.58,11.0
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,32.7,21.79
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,42.29,30.5
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,46.63,34.48
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,74.92,42.81
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,112.59,64.13
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,155.62,94.76
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,199.79,129.83
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,248.04,169.7
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,296.24,210.31
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,349.81,254.56
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,399.15,294.33
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,449.99,334.02
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,499.05,372.66
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,548.55,410.65
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,595.73,445.16
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,644.91,480.03
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,688.62,511.46
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,731.32,540.5
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,770.37,565.21
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,807.88,588.62
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,841.57,610.51
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,873.23,630.99
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,902.51,648.55
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,929.68,664.66
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,950.41,677.95
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,968.52,689.65
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,983.03,697.71
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,994.76,704.08
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,1001.09,708.26
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,1004.36,710.65
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,1002.54,710.24
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,997.64,708.0
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,987.73,702.41
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,974.87,695.06
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,952.47,681.64
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,927.88,666.87
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,747.81,546.34
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,556.91,407.24
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,496.12,365.25
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,427.57,316.52
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,516.21,386.21
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,584.96,440.18
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,609.63,462.03
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,624.97,476.79
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,570.11,437.65
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,516.44,398.73
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,455.38,353.21
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,397.27,308.53
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,331.68,256.63
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,271.27,207.3
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,199.91,148.72
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,139.81,98.15
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,66.15,26.26
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,14.25,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.61,10.88
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.32,21.45
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,41.53,29.85
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,44.47,32.62
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,72.32,40.07
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,111.18,61.81
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,155.29,93.22
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,200.04,128.64
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,252.41,171.79
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,301.24,213.23
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,352.25,255.93
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,402.61,297.37
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,458.36,341.66
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,508.04,381.03
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,557.9,419.49
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,605.78,454.77
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,653.28,488.79
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,697.57,519.32
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,740.68,546.87
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,779.96,571.65
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,817.52,595.02
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,851.99,617.37
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,884.29,638.21
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,910.56,653.73
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,933.92,667.35
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,828.58,594.78
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,702.98,500.31
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,854.2,612.27
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,997.52,706.18
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,1003.92,709.43
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,1007.26,711.86
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,889.42,634.76
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,756.68,538.3
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,879.02,630.45
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,976.18,695.53
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,853.47,614.71
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,717.54,516.81
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,614.56,446.87
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,523.12,382.61
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,688.73,509.79
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,816.25,601.11
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,774.66,574.61
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,731.97,548.05
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,682.34,515.29
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,632.81,482.08
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,579.95,445.26
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,525.97,406.15
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,463.59,359.59
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,404.56,314.16
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,338.33,261.73
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,277.27,211.83
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,203.35,151.25
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,142.0,99.75
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,67.17,27.3
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,14.25,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.63,10.76
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,32.76,21.81
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,42.36,30.55
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,44.1,32.31
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,70.38,38.51
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,109.2,59.95
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,153.27,91.17
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,200.88,128.55
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,250.25,169.15
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,292.79,210.84
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,319.62,236.77
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,350.18,260.85
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,376.87,280.96
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,449.98,337.08
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,558.71,419.86
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,572.35,427.35
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,572.66,423.88
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,609.17,449.89
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,644.94,474.84
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,689.65,504.87
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,734.56,534.51
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,725.96,526.61
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,710.13,513.9
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,715.84,517.29
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,719.86,519.4
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,735.28,529.99
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,750.14,540.15
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,785.39,566.07
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,820.32,591.61
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,798.33,575.41
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,774.69,558.37
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,888.45,645.34
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,984.13,711.4
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,924.19,673.12
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,853.63,621.62
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,658.99,484.83
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,458.99,338.45
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,542.89,402.88
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,622.74,462.32
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,723.95,541.84
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,800.53,599.0
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,754.2,568.57
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,705.96,537.12
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,495.27,380.94
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,285.75,218.46
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,297.2,229.77
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,296.51,230.95
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,257.4,200.67
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,218.92,170.41
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,178.59,138.26
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,139.71,106.56
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,100.18,73.87
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,62.85,42.75
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,29.77,9.83
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,10.32,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,20.28,8.84
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,39.21,27.11
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,55.99,42.1
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,73.71,57.68
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,95.03,70.87
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,118.76,89.05
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,142.94,107.95
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,182.35,134.79
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,232.51,171.1
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,236.2,178.07
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,227.71,173.85
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,254.89,194.15
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,282.66,214.59
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,322.98,244.71
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,365.23,276.03
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,337.25,253.98
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,305.44,229.03
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,410.73,307.81
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,518.64,386.42
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,553.94,411.34
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,590.24,437.1
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,385.36,288.51
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,169.54,125.39
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,116.03,84.46
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,62.1,42.67
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,114.4,83.08
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,166.95,123.13
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,120.97,87.98
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,74.79,52.45
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,185.16,137.02
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,296.56,220.11
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,312.86,231.98
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,329.24,244.14
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,265.83,197.51
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,202.43,150.34
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,152.55,112.67
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,102.92,74.62
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,121.57,89.23
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,140.35,103.89
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,162.19,120.97
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,184.29,138.28
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,134.39,100.29
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,85.16,62.14
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,96.04,71.01
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,107.3,80.19
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,101.03,75.66
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,94.82,71.13
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,80.4,59.75
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,65.94,48.2
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,52.66,37.5
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,39.6,26.77
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,27.99,17.03
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,16.4,7.26
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,8.19,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,21.98,9.95
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,39.73,27.66
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,57.4,43.47
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,71.11,55.56
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,93.14,68.38
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,123.13,88.77
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,154.83,110.93
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,187.4,128.57
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,244.4,168.46
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,291.77,208.19
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,341.75,249.63
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,373.64,278.31
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,387.22,289.92
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,423.61,316.67
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,459.62,342.41
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,459.06,340.54
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,447.09,330.01
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,542.79,401.19
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,652.04,480.13
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,675.15,494.18
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,695.97,506.94
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,722.67,524.83
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,748.41,541.9
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,792.74,570.59
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,837.22,598.86
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,864.68,616.81
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,891.39,634.31
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,894.26,636.05
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,895.2,636.76
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,843.7,601.51
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,792.43,566.26
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,893.35,642.87
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,976.18,699.28
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,919.83,662.36
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,852.65,612.87
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,838.5,605.54
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,821.92,596.24
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,803.87,585.91
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,783.0,573.68
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,796.69,587.46
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,794.53,587.13
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,729.57,544.68
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,664.68,500.35
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,574.82,435.91
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,486.49,371.32
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,378.58,290.81
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,272.83,209.91
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,236.36,182.64
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,200.34,154.83
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,163.12,125.47
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,127.1,96.35
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,85.35,62.25
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,50.75,33.64
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,23.43,6.83
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,12.78,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.2,8.49
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.01,19.46
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,39.52,28.11
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,42.1,30.6
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,67.16,37.02
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,116.38,75.39
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,154.84,111.88
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,191.86,138.98
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,229.02,166.7
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,276.52,201.5
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,328.97,240.67
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,377.52,277.07
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,446.11,329.19
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,499.04,369.31
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,548.39,405.77
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,595.8,439.73
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,642.75,472.34
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,686.52,502.81
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,729.16,530.23
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,768.56,554.08
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,806.25,576.5
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,840.37,597.55
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,872.36,617.13
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,864.49,609.3
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,845.16,588.44
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,822.59,573.35
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,796.74,556.1
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,835.65,580.63
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,876.34,605.31
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,941.38,654.04
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,994.83,687.68
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,909.98,633.84
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,808.82,562.4
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,899.83,629.3
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,965.6,671.02
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,878.27,616.84
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,782.38,551.05
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,724.05,514.88
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,674.56,483.27
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,613.84,443.12
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,545.59,397.17
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,539.11,395.74
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,520.76,385.71
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,513.08,383.13
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,508.92,382.51
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,397.51,301.34
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,296.65,225.91
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,258.41,197.47
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,220.67,168.53
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,180.43,137.44
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,141.57,106.55
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,102.59,74.9
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,65.61,44.42
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,30.99,10.73
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.78,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.74,9.26
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,36.74,24.91
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,48.13,35.25
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,57.42,43.39
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,83.33,53.29
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,119.09,73.7
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,160.17,102.12
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,202.07,133.9
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,247.27,169.32
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,292.39,205.45
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,340.41,243.26
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,387.42,279.6
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,436.2,316.01
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,483.41,351.41
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,531.52,386.53
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,494.2,357.93
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,435.81,312.63
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,556.78,402.62
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,705.84,508.05
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,743.29,531.66
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,779.19,554.62
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,726.58,514.4
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,658.78,463.17
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,701.53,493.13
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,747.13,523.94
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,712.47,499.54
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,674.72,473.38
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,822.49,580.9
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,966.88,677.13
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,793.01,561.67
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,596.38,422.56
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,583.3,415.47
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,569.67,406.92
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,419.12,302.96
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,263.06,191.13
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,171.78,124.57
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,81.4,56.72
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,92.1,65.18
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,102.87,73.68
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,67.28,46.65
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,31.91,19.37
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,22.23,11.88
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,12.56,4.31
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,11.11,3.19
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,30.42,18.76
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,51.21,35.57
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,43.46,29.53
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,35.72,23.41
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,28.47,17.57
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,21.22,11.64
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,14.94,6.41
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,8.67,1.16
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,4.33,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,12.29,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.42,7.43
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.07,19.41
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,40.16,28.63
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,44.94,33.0
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,68.88,39.85
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,106.18,59.93
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,148.86,89.6
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,192.52,123.75
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,240.39,162.94
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,288.72,203.4
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,342.55,247.61
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,391.68,287.58
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,442.13,327.46
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,439.03,326.76
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,415.91,308.22
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,471.59,348.31
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,528.25,388.31
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,558.79,409.31
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,588.69,429.72
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,684.42,501.67
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,797.54,580.78
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,743.35,538.82
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,670.56,481.43
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,790.39,570.75
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,916.56,654.91
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,937.44,667.11
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,955.85,678.59
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,967.29,684.7
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,981.21,692.51
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,987.11,696.34
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,990.07,698.49
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,986.22,696.49
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,979.54,692.87
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,969.39,687.17
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,956.48,679.84
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,936.21,667.9
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,913.62,654.54
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,886.05,639.58
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,856.42,623.14
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,824.36,603.66
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,787.51,580.79
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,557.49,418.55
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,325.11,243.63
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,477.15,364.62
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,603.59,461.58
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,548.6,421.61
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,494.99,382.66
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,432.29,335.36
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,375.98,291.62
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,311.81,241.45
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,252.99,193.97
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,189.4,141.54
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,133.07,94.08
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,64.12,27.72
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,12.78,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.28,7.74
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,31.73,20.73
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,42.59,30.55
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,48.94,36.18
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,72.56,43.41
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,109.11,62.94
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,151.17,91.76
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,194.39,125.09
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,241.74,163.31
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,288.81,202.56
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,338.45,243.64
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,372.3,273.47
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,388.69,287.14
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,434.39,320.99
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,482.85,356.27
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,493.24,362.29
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,500.74,365.66
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,553.02,403.03
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,613.18,445.15
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,646.3,467.03
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,680.22,489.35
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,765.37,552.71
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,862.93,618.42
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,809.14,577.98
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,742.08,524.77
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,848.36,603.95
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,956.43,675.45
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,886.43,626.89
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,801.97,563.59
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,904.04,639.16
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,993.27,697.58
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,991.04,696.26
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,985.83,693.96
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,842.55,600.15
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,680.77,484.9
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,700.8,501.7
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,710.55,510.75
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,805.56,583.46
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,878.5,634.83
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,845.07,613.9
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,809.89,592.39
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,767.76,566.89
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,724.59,540.3
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,678.91,510.58
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,630.78,478.61
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,576.9,441.11
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,524.09,403.24
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,463.44,358.34
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,405.57,314.11
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,339.94,262.81
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,279.26,213.7
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,208.24,155.21
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,148.49,104.69
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,70.22,30.46
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.49,6.9
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.33,18.71
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,38.95,27.46
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,43.34,31.49
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,66.71,37.95
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,105.51,58.22
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,149.81,88.6
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,194.67,123.25
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,243.52,162.73
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,295.98,206.44
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,347.51,249.24
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,397.93,290.1
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,449.86,331.0
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,499.81,369.2
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,550.16,406.46
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,601.26,443.23
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,648.95,476.7
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,693.2,507.97
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,736.34,536.73
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,776.41,561.53
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,814.93,585.04
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,849.69,607.1
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,882.36,627.75
