Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,909.41,643.44
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,933.76,657.4
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,954.42,670.41
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,972.46,681.85
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,986.9,690.13
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,998.57,696.76
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,1004.87,701.2
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,1008.12,703.9
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,1006.32,703.97
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,1001.47,702.27
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,991.1,696.84
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,977.8,689.69
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,959.23,679.59
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,938.02,667.82
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,910.88,651.91
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,886.99,638.1
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,851.99,616.89
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,815.31,594.44
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,773.99,569.59
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,731.6,543.63
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,684.01,513.71
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,634.25,481.6
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,578.98,442.96
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,524.85,404.01
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,463.26,358.37
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,404.58,313.5
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,338.83,262.12
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,278.15,213.0
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,206.52,154.05
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,146.07,103.03
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,69.18,29.88
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.78,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.7,7.92
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,37.07,25.04
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,51.92,38.38
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,56.47,42.64
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,78.39,50.2
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,113.91,69.55
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,155.15,97.76
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,195.22,128.06
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,241.29,164.95
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,288.52,204.21
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,338.58,245.47
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,386.84,284.83
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,440.62,327.46
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,489.25,365.36
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,538.57,402.75
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,585.75,437.69
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,633.23,471.97
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,677.6,503.02
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,721.14,532.36
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,762.0,558.42
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,800.33,582.48
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,834.0,604.24
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,865.68,624.61
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,893.5,641.26
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,918.94,656.29
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,940.06,669.65
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,958.69,681.46
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,972.87,689.29
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,984.39,695.5
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,990.63,699.63
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,993.92,702.03
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,991.75,701.32
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,986.61,698.81
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,976.56,693.08
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,963.66,685.65
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,950.52,678.53
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,928.96,665.98
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,902.48,651.3
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,873.79,635.07
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,729.38,536.7
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,588.72,433.5
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,664.1,494.92
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,718.22,538.18
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,550.25,416.12
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,388.09,293.33
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,462.86,354.05
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,507.15,390.38
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,443.47,342.56
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,380.25,294.2
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,314.9,243.16
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,255.3,195.09
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,185.72,138.17
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,125.58,88.28
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,56.0,23.13
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.41,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,10.61,0.76
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,25.1,15.11
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,39.44,27.81
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,56.33,42.52
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,73.27,54.18
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,65.56,47.81
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,56.04,39.91
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,68.64,49.81
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,81.23,59.55
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,113.91,85.0
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,146.43,109.89
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,160.37,120.03
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,174.59,130.34
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,256.44,191.95
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,344.24,256.73
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,449.81,336.19
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,578.32,431.05
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,549.69,406.32
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,507.34,371.31
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,585.68,428.24
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,674.56,491.07
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,757.97,554.69
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,853.89,621.76
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,850.33,614.85
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,836.24,597.16
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,891.19,640.05
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,943.92,675.21
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,957.84,682.19
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,969.2,687.75
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,975.37,691.15
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,978.68,692.82
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,977.11,692.04
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,972.61,689.48
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,968.19,686.87
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,955.09,678.79
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,937.23,668.02
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,916.76,655.65
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,890.6,639.83
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,862.26,622.58
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,828.95,601.97
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,793.88,580.09
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,752.28,554.72
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,712.48,530.23
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,665.54,499.39
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,618.32,467.68
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,563.81,429.55
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,510.51,391.3
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,451.41,347.67
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,394.81,304.52
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,329.4,253.64
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,266.86,203.37
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,198.16,146.99
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,138.67,97.15
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,66.12,27.77
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,2.17
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,31.44,20.26
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,48.65,35.58
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,68.08,52.49
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,88.37,66.03
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,112.14,83.6
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,143.0,106.46
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,177.55,125.59
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,236.36,166.18
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,280.68,201.42
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,332.78,243.37
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,375.98,280.1
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,408.55,306.7
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,462.49,348.56
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,531.91,401.94
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,578.79,437.28
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,626.29,472.31
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,670.59,503.84
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,714.17,534.09
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,754.47,560.07
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,794.0,585.13
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,828.69,606.57
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,861.49,626.51
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,831.41,602.17
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,789.66,565.46
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,871.68,627.22
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,953.08,681.31
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,969.71,690.17
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,983.82,697.8
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,990.63,701.96
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,994.51,704.37
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,994.91,703.55
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,992.21,700.9
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,954.76,677.54
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,906.01,642.74
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,821.92,585.96
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,732.34,524.68
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,716.55,515.84
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,698.69,505.27
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,763.0,555.97
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,805.82,588.0
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,763.5,561.35
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,723.14,536.23
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,673.98,504.75
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,624.82,472.32
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,548.79,417.78
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,474.11,363.09
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,415.29,319.51
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,359.49,276.9
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,298.57,229.55
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,242.36,184.42
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,177.52,131.47
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,114.55,79.71
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,53.74,21.42
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,20.89,5.89
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,31.95,20.64
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,43.65,31.34
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,48.81,36.1
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,67.58,41.16
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,103.63,59.34
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,145.51,87.82
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,187.77,120.13
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,235.79,159.26
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,284.53,200.71
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,338.72,246.19
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,388.38,287.62
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,440.31,329.95
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,490.03,369.56
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,543.41,410.65
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,591.7,447.05
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,639.94,482.45
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,684.19,514.04
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,727.3,542.59
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,724.83,535.94
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,709.51,518.16
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,750.84,545.16
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,791.98,571.33
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,856.51,620.37
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,925.22,664.75
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,946.57,677.84
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,965.27,689.47
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,979.86,697.35
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,991.64,703.49
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,935.86,667.26
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,868.34,615.37
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,853.74,606.63
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,837.22,596.37
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,915.85,656.62
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,974.74,695.34
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,955.28,683.29
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,933.3,670.12
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,907.57,654.51
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,879.52,637.36
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,851.28,620.07
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,815.84,597.84
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,775.0,572.98
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,732.99,546.96
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,684.93,515.14
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,636.66,482.7
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,584.82,446.97
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,531.81,408.75
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,470.56,363.2
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,412.17,318.4
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,346.36,266.99
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,285.64,217.82
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,212.9,158.03
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,148.99,104.41
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,70.27,28.91
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,11.8,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,20.09,4.87
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,31.99,20.67
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,44.51,32.05
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,49.63,36.79
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,67.26,41.63
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,103.15,59.69
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,144.91,87.8
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,186.69,119.66
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,233.82,157.96
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,281.49,198.27
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,331.78,240.56
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,384.5,284.18
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,435.94,326.03
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,485.07,365.1
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,534.75,403.52
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,582.35,439.55
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,632.38,476.36
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,676.82,508.08
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,720.33,537.58
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,760.11,563.33
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,798.46,587.81
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,833.23,610.64
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,865.99,631.99
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,895.21,649.74
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,922.13,665.87
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,943.86,679.65
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,963.0,691.75
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,978.53,700.37
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,991.31,707.23
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,998.22,711.57
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,1002.08,714.05
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,1000.88,712.19
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,996.6,708.5
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,986.79,702.85
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,974.0,695.41
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,954.34,683.57
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,932.24,670.22
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,905.82,655.42
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,882.65,642.74
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,846.41,619.82
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,808.69,595.8
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,766.84,569.94
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,723.98,542.98
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,676.1,511.08
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,626.18,476.93
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,570.72,437.59
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,516.54,398.2
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,452.57,350.3
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,392.14,303.72
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,322.24,248.98
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,261.52,199.77
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,190.16,141.25
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,128.84,90.27
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,57.3,22.31
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.83,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,19.09,3.64
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,36.14,23.9
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,50.78,37.15
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,67.59,51.82
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,88.45,64.01
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,117.34,83.69
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,148.36,106.34
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,173.66,115.72
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,232.59,155.0
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,284.37,198.64
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,335.44,241.65
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,385.65,283.45
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,437.86,325.9
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,491.31,368.12
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,541.23,406.65
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,589.28,442.8
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,637.05,477.79
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,681.87,509.6
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,725.56,538.37
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,765.87,564.25
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,804.54,588.71
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,838.87,611.03
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,871.06,631.79
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,897.83,647.75
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,921.68,661.7
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,942.97,675.09
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,961.65,686.79
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,975.75,694.08
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,987.04,699.61
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,993.47,703.57
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,996.87,705.72
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,994.75,704.78
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,989.61,702.06
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,979.47,696.23
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,966.42,688.64
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,839.33,604.12
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,699.6,502.39
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,799.74,580.16
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,877.47,635.55
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,841.78,612.66
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,804.57,589.18
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,763.33,564.14
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,721.05,537.97
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,673.78,507.75
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,624.28,475.06
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,569.2,436.18
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,515.36,397.18
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,453.88,351.26
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,395.38,306.21
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,328.63,253.88
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,265.51,202.82
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,196.47,145.93
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,136.79,95.82
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,65.39,25.57
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.28,2.96
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,33.61,21.79
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,44.64,31.97
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,50.14,37.05
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,66.64,41.84
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,102.21,59.12
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,143.9,86.66
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,187.49,127.65
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,218.21,158.28
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,262.0,186.94
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,331.98,238.76
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,384.67,281.92
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,436.55,323.7
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,486.37,362.92
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,536.66,401.35
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,587.54,439.11
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,635.22,473.68
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,679.89,504.98
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,723.5,533.63
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,764.02,559.3
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,803.07,583.65
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,838.08,606.04
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,871.01,626.89
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,899.09,643.4
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,924.63,658.18
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,946.63,672.04
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,965.98,684.24
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,980.72,692.16
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,992.63,698.32
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,1000.11,703.22
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,1004.54,706.32
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,1002.88,705.69
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,998.13,703.24
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,865.97,616.57
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,720.04,511.11
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,840.2,602.16
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,934.4,666.7
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,793.0,573.56
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,641.44,464.79
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,740.28,542.05
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,814.27,595.83
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,772.86,570.11
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,730.33,543.85
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,680.96,511.23
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,634.4,480.14
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,578.77,441.25
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,524.3,402.11
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,462.35,356.2
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,403.51,311.21
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,336.44,258.95
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,272.81,207.74
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,200.59,148.61
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,138.29,96.6
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,65.77,24.93
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,10.32,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,18.7,1.87
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,33.57,21.8
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,48.89,35.68
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,61.82,47.11
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,81.04,56.61
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,107.43,70.35
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,143.06,94.57
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,182.99,123.29
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,230.46,159.64
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,270.99,195.68
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,307.03,226.52
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,292.55,217.84
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,262.56,195.48
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,264.44,196.18
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,269.42,198.99
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,250.04,183.88
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,229.56,168.03
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,360.48,264.48
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,496.21,361.12
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,576.56,417.99
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,667.39,481.05
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,757.25,547.57
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,861.46,617.31
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,887.27,631.52
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,910.34,644.35
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,931.11,657.03
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,949.4,668.14
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,962.72,676.16
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,973.36,682.58
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,880.37,620.27
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,771.17,540.64
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,881.32,621.13
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,979.62,685.17
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,969.61,679.9
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,956.78,673.74
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,939.06,663.18
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,918.68,651.01
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,892.68,635.0
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,864.48,617.62
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,828.31,595.31
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,793.8,574.02
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,725.54,531.19
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,656.22,485.04
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,605.71,451.08
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,555.69,416.66
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,503.85,380.57
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,453.32,344.54
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,412.2,314.85
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,370.22,283.33
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,303.99,232.49
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,243.7,184.65
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,175.08,129.21
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,109.56,75.83
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,51.48,17.79
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.91,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,9.64,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,26.08,15.65
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,41.77,29.67
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,61.39,46.74
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,81.04,60.4
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,101.6,76.52
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,123.23,93.05
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,143.89,108.54
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,169.47,127.79
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,181.05,136.47
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,195.95,147.5
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,216.62,162.55
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,237.59,177.64
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,303.04,225.8
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,373.53,276.87
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,336.28,248.36
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,293.06,215.35
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,318.25,233.54
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,347.89,254.66
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,362.15,264.09
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,376.67,273.72
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,464.22,335.58
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,553.58,396.97
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,602.43,429.89
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,653.02,463.69
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,673.11,477.12
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,693.11,490.63
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,711.78,503.65
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,730.0,516.4
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,728.76,515.87
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,726.45,514.79
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,857.57,610.51
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,972.03,687.45
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,962.28,681.11
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,949.79,673.95
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,929.52,661.87
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,906.95,648.4
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,883.59,635.74
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,854.63,619.31
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,815.95,595.23
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,776.45,570.39
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,733.24,543.68
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,689.41,515.63
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,632.99,476.33
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,575.23,435.46
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,518.87,395.52
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,464.52,356.11
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,395.78,304.68
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,325.58,251.02
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,261.12,200.51
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,202.81,153.76
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,132.15,97.08
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,69.49,46.87
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,31.98,8.69
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.85,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,17.01,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,36.25,23.77
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,53.27,39.3
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,65.08,49.85
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,82.69,58.13
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,111.1,71.8
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,150.04,97.49
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,188.68,125.32
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,233.47,159.93
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,278.86,197.33
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,327.62,237.46
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,375.55,276.68
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,426.4,317.53
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,475.14,355.99
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,524.95,394.34
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,575.1,432.08
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,622.71,467.23
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,667.23,499.12
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,711.14,529.88
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,751.27,557.08
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,790.25,582.31
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,825.48,605.66
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,858.98,627.7
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,885.42,643.73
