Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,909.14,657.88
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,930.88,671.86
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,950.3,684.32
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,965.4,692.5
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,977.93,699.03
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,984.29,702.82
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,987.8,704.86
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,985.96,703.81
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,981.25,701.02
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,970.71,694.56
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,957.44,686.43
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,939.43,675.3
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,918.85,662.55
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,895.26,649.26
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,865.78,631.97
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,829.57,608.95
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,792.02,584.89
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,748.27,557.31
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,703.88,528.69
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,651.47,492.21
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,599.69,455.54
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,539.19,412.53
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,484.41,372.61
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,419.48,323.95
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,358.82,277.27
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,291.09,224.38
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,223.57,170.39
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,155.75,115.2
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,91.68,63.07
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,42.65,12.43
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.59,0.0
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,33.17,21.24
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,45.73,32.93
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,51.98,38.72
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,65.24,43.16
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,100.67,59.72
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,141.45,86.07
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,182.1,116.18
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,228.98,153.71
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,277.02,194.2
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,327.83,236.89
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,380.66,280.06
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,432.28,321.37
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,481.86,360.75
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,532.06,399.51
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,580.11,435.7
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,630.56,472.59
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,674.97,504.18
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,718.41,533.82
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,758.47,559.62
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,797.1,584.15
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,728.83,531.81
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,641.43,461.73
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,774.9,563.13
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,922.52,663.48
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,862.66,621.09
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,788.97,562.89
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,893.32,640.76
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,992.16,704.69
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,998.78,708.32
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,1002.31,710.57
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,1001.71,710.61
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,997.97,708.78
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,988.17,702.83
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,975.36,695.08
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,957.62,684.55
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,937.09,672.28
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,911.09,656.45
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,882.7,639.05
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,847.51,617.04
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,815.82,597.32
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,774.37,571.97
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,731.77,545.48
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,681.76,513.45
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,631.95,480.89
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,579.17,444.24
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,525.23,405.16
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,461.64,357.58
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,401.57,311.21
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,335.04,258.39
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,273.84,208.26
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,199.83,147.56
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,138.33,95.84
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,64.95,19.71
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,9.83,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,16.85,0.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,26.96,16.07
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,37.64,26.0
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,41.0,29.25
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,51.0,31.15
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,88.2,46.73
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,131.25,74.18
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,175.1,106.89
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,226.93,148.43
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,276.09,190.01
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,327.66,233.48
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,378.31,275.77
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,434.46,321.18
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,485.09,361.36
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,536.05,400.65
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,584.18,436.91
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,631.86,471.88
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,677.3,504.37
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,721.6,533.85
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,762.23,560.07
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,801.13,584.85
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,836.37,607.99
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,869.48,629.6
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,894.15,644.16
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,915.29,656.36
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,937.07,670.4
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,956.29,682.78
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,970.97,691.08
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,982.9,697.66
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,989.51,702.1
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,993.13,704.75
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,991.73,704.27
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,987.32,701.98
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,977.43,695.97
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,964.63,688.2
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,948.23,678.46
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,924.01,663.65
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,897.54,648.53
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,868.87,631.87
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,831.97,608.47
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,797.05,586.31
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,754.76,559.87
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,711.6,532.49
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,659.42,498.12
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,607.92,462.46
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,551.63,422.45
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,496.85,382.56
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,429.75,331.6
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,370.33,285.24
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,303.08,232.67
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,242.05,183.58
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,166.5,122.46
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,107.14,73.6
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,50.19,12.88
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,9.34,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,14.89,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,25.37,14.8
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,35.68,24.46
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,40.23,28.71
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,50.91,31.87
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,88.2,47.11
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,131.46,74.53
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,176.55,108.61
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,225.62,148.38
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,278.23,192.46
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,330.14,235.97
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,380.62,277.41
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,432.44,318.71
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,482.98,358.41
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,533.99,397.24
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,585.31,435.03
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,632.84,469.1
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,677.75,500.4
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,721.6,529.39
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,762.04,554.86
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,800.77,578.87
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,835.43,601.15
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,867.99,621.95
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,896.14,638.46
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,921.78,653.28
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,943.44,666.86
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,962.45,678.8
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,976.85,686.68
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,988.42,692.83
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,995.1,697.39
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,998.74,700.36
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,996.83,699.95
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,991.87,697.74
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,982.37,694.25
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,969.92,688.95
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,950.84,677.95
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,929.2,665.33
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,909.12,653.77
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,881.09,636.92
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,846.02,615.33
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,809.28,592.45
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,767.38,566.59
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,724.42,539.66
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,677.24,509.31
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,627.78,476.58
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,572.0,437.11
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,517.48,397.58
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,453.24,348.96
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,392.48,301.76
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,322.16,247.05
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,261.32,198.03
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,188.31,138.56
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,125.86,86.71
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,59.72,14.39
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.85,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,16.12,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,31.98,19.96
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,48.13,34.88
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,53.39,39.88
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,64.76,49.75
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,99.62,60.33
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,140.88,86.53
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,182.14,116.83
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,228.69,153.51
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,276.16,192.65
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,326.79,234.3
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,376.05,274.66
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,426.42,314.91
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,475.36,353.0
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,525.21,390.7
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,572.67,424.67
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,622.04,458.75
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,665.67,488.7
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,708.67,517.38
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,747.33,542.17
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,784.32,564.39
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,818.6,585.54
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,851.18,605.35
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,877.8,620.08
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,902.0,633.15
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,923.19,646.17
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,942.07,657.79
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,956.16,665.09
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,967.69,670.86
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,973.58,675.33
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,976.66,678.19
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,974.92,676.75
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,970.35,673.66
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,959.51,669.58
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,945.97,663.87
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,930.2,655.64
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,908.06,643.32
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,880.67,626.88
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,851.31,609.14
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,816.23,587.96
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,779.65,565.58
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,735.58,538.66
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,690.93,510.28
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,640.33,476.96
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,590.12,443.14
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,529.52,400.7
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,474.53,361.21
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,410.42,313.13
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,350.43,267.07
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,282.79,215.01
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,215.35,161.85
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,148.23,108.22
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,84.48,57.0
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,39.09,6.23
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,13.51,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,31.0,19.12
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,46.0,33.07
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,63.31,48.27
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,81.42,63.85
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,109.37,78.4
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,139.81,100.09
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,169.31,123.45
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,197.41,145.93
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,236.11,174.94
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,278.27,206.59
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,317.49,235.6
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,358.46,265.4
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,400.09,295.72
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,449.7,331.38
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,524.72,387.23
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,629.33,463.25
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,673.92,494.62
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,717.51,524.34
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,758.68,549.95
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,798.38,574.24
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,833.53,595.25
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,866.62,614.72
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,891.94,629.05
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,914.04,641.3
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,935.73,654.96
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,954.89,667.07
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,969.08,675.06
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,980.56,681.44
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,986.76,685.75
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,990.02,688.37
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,988.79,688.63
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,984.59,687.17
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,980.42,685.83
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,967.54,679.07
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,950.5,669.77
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,930.61,658.69
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,903.75,644.22
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,874.63,628.19
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,839.87,607.01
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,803.45,584.56
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,761.04,558.99
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,720.44,534.26
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,671.13,502.93
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,621.91,470.61
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,565.7,431.29
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,510.79,391.84
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,448.71,345.1
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,389.64,299.37
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,322.01,246.71
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,258.42,195.61
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,188.25,138.23
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,127.74,87.45
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,59.69,9.58
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.21,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,27.16,15.95
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,39.5,27.59
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,45.6,33.25
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,53.83,40.45
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,89.48,50.61
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,131.41,76.56
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,174.38,108.19
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,222.61,146.68
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,271.85,187.81
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,327.08,233.46
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,377.59,274.54
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,429.88,315.85
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,480.12,355.08
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,530.91,393.52
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,579.67,429.51
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,630.81,466.08
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,675.96,497.43
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,720.1,526.87
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,760.25,552.05
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,798.81,575.9
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,834.01,598.52
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,867.12,619.69
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,896.47,637.06
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,923.54,652.88
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,945.49,666.78
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,964.75,679.05
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,978.86,686.99
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,990.08,693.21
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,996.85,697.61
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,1000.53,700.21
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,999.12,700.3
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,994.6,698.57
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,985.03,693.22
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,972.46,686.1
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,953.58,675.3
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,932.0,662.82
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,905.92,647.22
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,877.5,630.09
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,848.58,612.6
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,812.49,590.24
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,771.34,565.5
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,729.03,539.59
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,679.95,508.49
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,633.06,478.32
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,577.71,440.09
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,523.48,401.2
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,461.8,354.82
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,403.13,309.4
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,335.42,256.69
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,273.15,206.47
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,199.93,146.58
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,136.05,92.79
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,62.62,7.08
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,13.6,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,25.96,14.88
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,38.73,26.93
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,45.25,32.95
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,52.8,39.56
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,87.31,50.04
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,128.14,75.14
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,169.62,105.34
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,216.69,142.64
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,264.2,182.27
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,314.44,224.03
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,367.25,267.22
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,418.88,308.63
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,468.44,347.32
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,518.61,385.25
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,566.88,420.78
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,617.48,456.79
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,661.79,487.54
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,705.14,516.55
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,745.46,541.64
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,784.24,565.37
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,818.76,587.22
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,851.26,607.64
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,879.55,623.98
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,905.33,638.64
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,927.12,652.04
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,946.36,663.89
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,961.07,673.34
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,973.03,681.19
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,980.17,686.15
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,984.33,689.4
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,983.49,688.22
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,979.6,685.29
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,969.74,680.16
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,956.97,673.32
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,936.44,661.63
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,919.46,652.28
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,758.78,547.08
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,591.24,427.81
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,709.32,518.53
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,793.51,580.04
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,751.45,553.98
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,711.29,529.57
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,616.26,463.51
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,525.86,397.66
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,412.49,314.7
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,310.58,237.76
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,268.54,206.09
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,227.44,174.25
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,184.35,140.3
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,143.18,107.09
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,101.07,72.72
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,61.65,40.03
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,28.59,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.93,13.1
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,32.47,21.57
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,36.3,25.23
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,40.68,29.11
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,77.23,39.93
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,119.64,65.39
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,163.56,97.43
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,215.03,138.17
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,263.62,178.48
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,314.71,220.66
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,365.25,261.94
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,421.34,306.2
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,471.53,345.27
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,522.08,383.5
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,570.71,419.54
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,619.04,454.47
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,664.19,486.16
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,708.26,515.19
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,749.18,541.42
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,788.43,566.33
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,823.67,589.37
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,856.78,611.01
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,885.6,628.55
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,911.78,644.37
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,848.04,601.68
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,769.95,541.93
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,877.51,621.96
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,980.31,688.31
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,849.24,601.1
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,697.76,490.75
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,853.85,606.87
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,987.46,696.1
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,978.24,691.71
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,966.0,686.4
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,841.8,605.25
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,704.57,505.83
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,703.0,507.72
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,698.33,506.9
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,635.2,463.56
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,573.87,421.03
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,542.3,401.26
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,509.51,380.15
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,505.02,380.55
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,503.55,382.57
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,480.65,368.0
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,452.84,349.16
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,397.85,307.48
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,344.68,266.11
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,305.32,234.46
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,267.69,202.45
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,192.2,140.7
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,130.05,88.03
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,59.48,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,14.74,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,24.81,13.67
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,37.22,25.62
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,43.41,31.37
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,48.69,36.06
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,82.91,46.77
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,123.87,71.36
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,166.13,101.68
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,213.8,138.91
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,261.92,178.67
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,315.91,222.89
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,365.54,263.35
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,417.01,304.25
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,411.74,302.75
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,384.0,281.29
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,481.4,354.87
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,617.66,454.67
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,662.55,486.65
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,706.46,517.49
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,747.15,543.51
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,786.33,568.29
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,686.67,495.11
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,565.03,401.61
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,583.31,413.84
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,601.58,425.35
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,772.24,551.06
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,946.3,667.47
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,960.57,675.86
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,972.07,683.73
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,978.76,688.38
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,982.49,691.31
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,804.65,571.77
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,606.67,428.16
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,553.13,393.49
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,506.12,361.99
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,601.8,432.27
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,694.44,498.66
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,780.88,564.39
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,850.56,615.31
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,814.93,592.51
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,777.95,569.29
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,721.17,533.21
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,665.52,496.02
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,604.76,454.0
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,549.73,415.14
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,440.51,334.98
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,334.47,255.22
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,289.35,221.71
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,238.89,183.12
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,239.96,183.52
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,234.1,176.63
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,166.58,121.61
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,102.07,68.27
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,46.58,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,14.74,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.39,11.67
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,32.74,21.83
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,36.09,25.07
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,39.31,27.93
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,75.06,38.46
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,118.36,63.99
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,163.04,96.44
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,214.94,137.49
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,264.72,178.75
