Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,317.04,221.86
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,368.4,262.95
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,421.17,303.55
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,475.8,345.03
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,526.84,382.67
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,575.99,418.03
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,624.71,452.01
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,670.21,484.46
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,714.6,514.63
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,755.56,540.35
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,794.75,564.69
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,830.68,586.08
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,864.48,605.92
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,893.44,623.31
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,919.79,639.03
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,942.48,653.48
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,962.45,666.31
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,977.24,676.03
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,989.07,684.06
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,996.89,689.37
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,1001.6,692.9
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,1001.59,692.56
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,998.36,690.35
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,989.06,687.06
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,976.69,681.97
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,959.27,672.33
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,938.94,660.93
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,913.19,645.82
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,885.0,629.15
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,851.66,609.09
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,816.34,587.63
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,774.97,562.93
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,737.08,540.27
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,688.96,509.31
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,640.45,477.61
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,585.82,441.27
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,532.03,403.23
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,473.54,360.49
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,415.78,316.78
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,348.71,264.61
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,286.91,214.67
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,213.93,154.94
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,150.85,100.54
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,68.23,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,20.4,9.92
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,29.08,18.65
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,32.69,22.07
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,36.11,25.09
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,71.02,34.98
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,114.57,60.19
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,162.9,95.25
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,212.29,134.13
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,261.91,175.2
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,313.96,218.17
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,365.31,260.15
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,422.02,304.94
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,473.12,344.55
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,524.56,383.24
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,573.2,418.86
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,621.38,453.15
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,667.36,484.79
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,712.19,513.64
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,753.26,538.93
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,792.61,562.81
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,828.44,585.38
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,862.07,606.46
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,891.04,623.22
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,917.21,638.16
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,939.47,652.0
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,958.99,664.21
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,973.77,672.15
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,985.59,678.37
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,993.89,683.95
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,999.07,687.76
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,997.6,687.62
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,992.96,685.68
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,984.19,680.98
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,972.37,674.51
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,952.58,663.5
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,930.24,650.96
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,904.44,637.27
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,876.24,621.98
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,842.19,601.5
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,811.42,583.09
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,769.94,558.56
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,727.28,532.9
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,678.22,501.31
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,629.0,469.08
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,576.61,433.65
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,523.15,395.87
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,461.32,350.06
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,402.48,305.08
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,334.88,252.88
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,272.69,203.07
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,199.63,143.8
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,135.83,89.53
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,60.91,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.64,10.69
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,32.54,21.5
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,38.12,26.7
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,42.92,30.98
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,75.01,40.37
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,117.01,64.71
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,160.65,95.83
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,209.18,133.77
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,261.29,176.61
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,312.86,219.1
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,363.31,259.72
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,415.74,300.65
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,466.31,339.77
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,520.82,380.39
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,569.69,415.95
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,618.4,450.38
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,663.88,481.65
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,708.33,510.62
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,749.87,536.75
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,789.88,561.64
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,825.78,584.59
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,859.56,606.13
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,888.47,623.23
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,914.8,638.66
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,937.52,652.84
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,957.5,665.39
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,972.74,673.98
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,985.05,680.83
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,992.87,686.12
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,997.57,689.62
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,996.13,689.46
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,991.53,687.49
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,981.79,682.14
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,968.99,675.0
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,949.3,663.64
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,927.09,650.78
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,900.93,636.75
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,872.4,621.14
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,843.3,604.0
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,807.08,582.06
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,765.81,557.51
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,723.38,531.8
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,674.0,499.76
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,624.46,467.1
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,571.15,430.84
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,516.81,392.3
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,455.41,346.52
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,397.01,301.61
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,329.64,249.42
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,267.74,199.7
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,194.75,140.36
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,130.92,85.79
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,58.44,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,12.78,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.51,11.13
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.21,22.86
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,41.3,29.38
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,47.45,34.82
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,77.41,43.44
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,118.51,67.04
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,160.7,96.69
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,208.44,133.72
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,257.06,173.84
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,311.48,218.45
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,361.41,259.18
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,413.5,300.56
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,464.11,339.73
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,518.65,380.28
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,567.15,414.72
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,615.5,447.85
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,661.11,478.91
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,705.7,507.88
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,746.58,532.98
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,785.91,556.78
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,821.13,578.88
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,854.22,599.55
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,882.98,616.51
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,909.12,631.79
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,931.61,645.37
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,951.4,657.34
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,965.56,666.3
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,976.81,673.61
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,984.08,678.2
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,988.28,681.04
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,986.92,681.01
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,982.46,679.22
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,972.91,674.04
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,960.37,667.14
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,839.45,590.36
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,705.48,496.46
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,666.0,471.73
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,626.23,445.95
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,611.23,437.94
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,593.82,428.1
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,661.99,482.22
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,708.85,519.08
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,525.29,389.61
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,349.83,259.47
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,438.84,330.37
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,495.02,374.86
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,430.7,326.67
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,370.12,280.43
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,300.1,226.21
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,239.22,177.42
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,167.92,120.22
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,107.12,69.17
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,48.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,23.79,11.8
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,41.81,29.13
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,60.97,45.91
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,80.68,62.85
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,103.52,76.11
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,126.33,91.93
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,158.84,110.3
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,207.52,142.75
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,252.3,178.38
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,300.42,216.74
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,349.11,254.81
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,400.55,294.12
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,446.43,329.07
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,493.09,363.7
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,538.19,395.75
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,585.55,428.39
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,628.43,457.69
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,671.1,486.18
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,712.87,513.0
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,755.95,540.0
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,790.17,561.35
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,822.84,581.66
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,676.48,480.25
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,509.85,359.63
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,517.62,364.85
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,524.96,368.81
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,465.26,327.75
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,404.0,285.28
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,695.54,496.49
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,971.15,675.76
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,970.92,673.11
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,967.68,671.0
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,749.94,529.48
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,506.91,357.26
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,540.05,382.7
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,563.96,400.76
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,721.36,518.51
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,846.71,608.19
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,810.93,585.59
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,771.15,561.12
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,467.07,348.66
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,159.43,115.64
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,338.9,256.23
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,492.35,372.56
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,238.28,182.63
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.9,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,25.4,12.8
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,43.99,31.17
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,58.86,44.51
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,75.03,58.6
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,100.47,72.88
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,120.12,90.16
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,152.48,113.91
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,184.44,137.4
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,231.82,171.57
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,284.64,210.91
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,315.29,235.76
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,346.02,259.49
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,377.77,283.43
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,408.63,306.17
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,482.33,362.05
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,581.41,435.84
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,573.82,426.88
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,549.61,405.35
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,555.45,407.63
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,554.68,404.97
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,548.41,399.64
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,541.27,393.63
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,564.33,409.68
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,589.03,426.62
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,669.05,483.7
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,753.48,542.31
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,847.85,612.55
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,939.39,675.93
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,946.2,679.74
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,950.26,682.62
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,863.55,623.16
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,767.71,553.21
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,763.16,551.74
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,757.1,548.7
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,830.89,606.19
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,887.2,647.66
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,846.5,622.26
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,799.63,591.0
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,787.91,586.73
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,766.88,574.13
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,688.03,519.68
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,610.99,464.11
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,557.4,426.69
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,504.91,389.16
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,456.57,354.78
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,408.42,319.56
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,383.42,300.84
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,354.01,277.45
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,287.56,223.94
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,227.36,174.14
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,159.77,118.01
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,101.38,66.51
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,35.97,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.78,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,10.6,3.25
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,17.84,9.64
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,25.09,15.98
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,33.3,21.74
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,41.52,28.37
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,83.88,62.36
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,124.36,94.02
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,156.41,118.3
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,189.74,143.34
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,203.06,152.83
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,216.1,162.01
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,291.81,217.79
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,373.6,276.8
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,431.27,317.72
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,490.26,359.23
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,527.0,384.98
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,564.44,411.09
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,586.71,426.25
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,607.69,440.47
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,646.97,467.92
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,687.47,495.92
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,721.82,519.28
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,756.99,543.08
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,811.65,580.12
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,867.45,617.36
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,895.92,640.69
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,922.89,662.97
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,929.31,667.45
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,933.17,670.54
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,932.34,670.72
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,928.84,669.31
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,917.94,662.89
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,904.58,655.01
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,888.57,645.47
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,869.88,634.25
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,842.2,616.82
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,812.72,598.21
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,777.22,575.1
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,740.41,550.87
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,696.33,521.88
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,648.58,489.97
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,598.77,455.06
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,549.48,419.94
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,491.95,378.03
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,436.69,336.95
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,376.33,291.23
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,319.43,247.01
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,245.98,189.46
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,186.45,141.35
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,124.26,90.49
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,63.51,39.46
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,24.54,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.9,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,23.61,10.78
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,40.51,28.18
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,56.65,42.59
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,74.0,57.71
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,97.27,70.98
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,125.72,90.92
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,146.36,108.18
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,166.96,125.69
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,211.55,157.87
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,269.18,200.73
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,314.79,234.62
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,372.72,278.02
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,413.57,308.58
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,454.15,338.1
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,448.93,332.94
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,437.56,322.42
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,547.65,407.12
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,691.2,512.94
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,640.49,469.68
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,571.02,412.84
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,633.83,458.13
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,703.49,506.7
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,795.54,576.07
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,896.31,644.19
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,918.85,658.08
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,938.8,670.99
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,863.51,618.81
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,773.65,550.17
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,780.25,555.81
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,785.57,560.04
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,886.81,636.79
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,969.66,693.36
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,908.95,655.7
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,837.72,604.94
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,852.72,618.78
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,863.35,629.22
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,867.65,636.99
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,857.22,632.56
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,783.92,584.32
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,707.88,530.94
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,560.86,425.01
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,426.23,324.3
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,453.32,348.13
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,463.72,358.75
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,418.21,325.73
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,372.67,292.05
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,322.41,253.03
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,273.88,214.41
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,220.88,171.57
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,171.46,130.59
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,117.08,85.33
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,68.44,42.4
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,24.88,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.86,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,22.52,9.6
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.33,23.83
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,45.19,32.86
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,54.49,41.11
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,78.36,48.84
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,117.48,70.96
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,157.45,99.03
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,202.73,134.41
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,248.89,172.74
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,298.34,214.14
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,346.99,254.39
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,398.11,295.78
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,447.3,335.31
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,500.27,376.53
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,547.8,412.23
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,595.92,447.37
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,583.31,434.34
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,550.67,405.67
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,570.11,417.72
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,584.29,425.61
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,635.22,460.98
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,691.57,499.08
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,711.85,511.96
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,732.78,525.39
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,835.39,598.52
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,939.03,662.74
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,955.86,669.49
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,969.91,675.37
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,977.18,679.16
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,981.38,681.24
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,981.42,680.29
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,978.3,677.58
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,969.19,674.17
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,957.08,668.98
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,930.91,655.04
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,908.94,643.7
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,881.93,628.98
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,852.69,612.68
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,819.91,593.85
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,785.14,573.44
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,745.33,548.99
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,701.92,521.73
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,653.14,490.27
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,604.17,457.35
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,547.85,417.43
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,492.94,377.5
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,431.39,331.66
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,372.86,286.62
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,303.82,232.79
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,239.06,180.47
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,167.89,121.99
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,106.81,66.48
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,38.39,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.71,7.94
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.58,23.16
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.06,30.19
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,49.15,36.54
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,72.03,42.99
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,112.24,64.83
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,153.37,93.12
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,200.35,129.58
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,248.33,169.35
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,299.35,211.85
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,352.87,255.83
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,405.28,298.09
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,455.53,337.69
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,506.52,376.57
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,555.36,412.72
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,606.97,449.57
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,652.36,482.2
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,696.8,513.47
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,738.63,539.75
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,779.13,564.67
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,814.57,587.46
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,847.93,608.81
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,879.4,627.61
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,908.85,644.99
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,931.77,659.88
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,951.91,673.11
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,967.26,682.02
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,979.63,689.14
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,986.98,694.25
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,991.16,697.53
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,990.2,696.64
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,986.06,693.88
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,976.76,690.5
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,964.38,685.26
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,945.61,674.59
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,924.03,662.18
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,897.87,646.79
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,869.26,629.77
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,835.0,608.9
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,798.92,586.66
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,761.65,564.16
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,718.23,537.09
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,668.32,504.13
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,618.35,470.59
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,562.58,431.36
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,510.23,393.01
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,447.47,345.81
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,387.94,299.52
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,319.24,245.1
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,256.53,193.55
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,182.18,131.94
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,117.72,71.71
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,43.0,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
