Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,14.97,3.77
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,29.72,19.07
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,34.09,23.4
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,37.82,26.85
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,60.26,32.24
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,102.5,54.23
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,146.18,84.43
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,197.93,125.16
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,247.73,167.13
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,300.16,211.61
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,351.27,254.86
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,407.71,301.09
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,459.19,342.45
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,511.08,382.85
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,560.22,420.2
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,609.09,456.29
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,655.45,490.44
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,700.7,522.36
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,742.15,549.1
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,781.94,574.42
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,818.36,596.99
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,852.6,617.89
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,882.7,636.1
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,910.28,652.58
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,932.94,667.17
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,952.75,680.0
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,968.25,688.71
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,980.71,695.54
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,988.07,700.65
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,992.22,703.86
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,990.75,703.6
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,986.09,701.45
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,779.3,563.12
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,548.37,394.1
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,754.07,548.84
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,916.35,661.16
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,889.78,645.17
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,866.21,632.27
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,830.42,610.03
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,792.99,586.59
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,751.25,560.86
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,708.44,533.97
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,659.57,501.22
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,608.69,466.15
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,552.05,425.5
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,496.8,384.84
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,432.9,336.36
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,372.59,289.1
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,302.97,233.18
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,237.99,179.47
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,163.58,118.04
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,99.14,58.45
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,35.47,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,20.9,6.92
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,40.45,27.9
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,47.03,34.35
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,54.74,41.29
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,75.96,47.8
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,115.87,69.19
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,154.7,94.65
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,201.63,130.25
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,250.4,170.81
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,302.33,214.36
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,356.59,258.87
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,410.16,301.98
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,462.05,343.38
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,514.65,384.1
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,564.44,421.68
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,617.04,460.09
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,663.53,493.18
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,709.01,524.72
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,751.55,551.86
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,792.62,577.63
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,829.26,601.36
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,863.79,623.57
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,894.21,641.88
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,922.18,658.51
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,944.86,672.81
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,964.73,685.37
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,980.75,694.08
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,993.77,700.95
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,1000.79,705.55
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,1004.61,708.28
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,1003.69,706.67
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,999.52,703.15
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,989.72,697.67
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,976.82,690.35
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,958.4,679.61
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,937.1,667.1
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,910.29,652.19
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,881.02,635.62
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,845.75,613.89
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,813.59,594.15
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,770.54,567.85
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,726.33,540.4
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,676.19,507.41
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,625.89,473.75
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,568.95,434.58
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,515.6,396.31
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,451.29,347.79
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,390.38,300.31
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,319.52,244.33
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,254.96,191.39
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,177.02,127.13
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,108.43,61.95
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,39.73,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.26,3.58
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.29,21.11
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,38.68,27.27
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,44.19,32.27
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,63.7,36.87
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,104.95,57.84
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,147.12,85.93
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,195.67,123.13
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,248.26,166.81
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,300.5,210.69
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,352.06,253.8
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,405.65,297.55
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,461.11,341.43
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,513.02,381.42
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,562.68,417.73
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,612.11,452.54
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,658.74,486.12
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,704.25,517.59
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,745.95,543.72
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,785.98,568.4
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,822.21,590.26
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,856.22,610.45
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,886.13,628.11
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,913.44,644.03
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,936.17,658.36
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,956.05,670.97
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,971.58,680.93
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,984.07,689.1
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,991.47,694.2
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,995.65,697.44
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,994.12,696.11
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,989.33,692.87
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,979.88,689.39
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,967.29,684.02
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,949.23,673.8
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,928.28,661.81
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,902.29,646.3
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,873.81,629.19
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,839.31,608.26
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,802.85,585.88
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,760.44,560.03
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,721.54,536.25
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,672.43,504.02
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,623.09,471.11
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,566.79,432.01
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,511.54,391.87
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,450.44,346.02
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,390.63,299.59
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,321.26,244.63
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,258.05,192.63
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,180.74,129.06
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,112.24,61.59
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,41.36,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.25,1.84
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,28.69,18.0
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,34.01,23.18
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,39.02,27.73
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,57.46,31.68
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,99.5,52.28
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,143.3,81.62
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,195.22,121.57
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,245.14,162.94
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,297.81,206.94
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,350.01,250.29
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,403.87,293.89
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,459.52,337.44
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,511.61,377.07
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,561.51,414.0
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,611.04,449.51
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,657.25,481.66
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,702.34,511.65
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,744.52,537.99
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,785.05,562.91
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,821.71,586.25
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,856.18,608.07
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,886.18,625.68
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,913.56,641.54
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,936.31,655.81
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,956.21,668.37
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,972.22,677.55
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,985.18,684.91
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,992.59,689.99
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,996.78,693.23
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,996.21,694.02
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,992.39,692.9
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,982.89,688.02
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,970.25,681.29
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,950.9,670.39
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,928.8,657.82
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,902.33,643.77
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,873.38,628.01
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,838.95,607.44
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,802.58,585.37
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,765.12,563.12
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,721.51,536.29
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,672.3,504.0
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,622.81,470.99
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,566.26,431.75
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,512.92,393.08
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,449.71,345.73
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,389.71,299.1
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,319.69,243.51
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,255.9,190.93
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,179.14,127.31
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,110.35,57.19
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,40.77,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,13.15,0.66
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,26.88,16.46
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,31.86,21.35
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,36.56,25.63
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,53.79,29.06
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,96.21,49.31
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,143.89,81.62
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,193.17,119.62
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,243.52,161.5
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,296.56,206.03
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,348.3,249.35
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,405.55,295.72
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,457.51,337.04
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,509.9,377.4
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,559.9,414.78
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,609.35,450.59
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,656.0,483.44
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,701.56,514.1
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,743.09,540.29
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,782.73,564.91
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,819.72,588.74
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,854.56,611.04
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,884.57,629.12
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,911.94,645.43
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,934.65,659.84
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,954.52,672.5
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,969.62,682.52
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,981.64,690.72
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,989.02,695.82
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,993.2,699.05
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,990.77,696.78
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,985.15,692.66
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,975.82,687.49
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,963.4,680.48
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,944.59,669.74
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,922.97,657.26
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,896.3,642.63
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,867.2,626.34
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,832.9,605.2
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,801.63,586.0
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,759.18,559.86
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,715.57,532.6
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,666.76,500.5
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,617.57,467.6
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,560.49,427.6
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,506.79,388.49
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,444.86,342.04
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,385.85,296.1
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,316.44,240.83
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,253.31,188.66
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,177.15,125.41
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,108.13,52.25
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,40.04,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.24,0.0
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.01,16.51
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,33.34,22.58
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,39.26,27.91
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,55.08,31.06
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,97.08,50.81
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,142.06,80.96
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,195.06,121.98
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,244.78,163.19
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,297.32,207.17
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,349.93,250.91
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,404.26,294.92
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,456.0,335.84
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,511.75,378.19
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,561.74,415.11
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,611.31,450.5
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,657.41,483.58
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,702.38,514.92
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,744.2,540.87
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,784.28,565.3
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,820.79,588.62
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,855.12,610.43
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,883.56,627.11
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,909.13,641.93
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,931.62,656.13
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,951.3,668.62
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,965.74,676.93
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,977.16,683.45
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,983.53,687.96
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,986.74,690.64
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,984.35,690.34
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,978.8,688.2
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,968.64,684.31
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,955.46,678.59
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,932.7,665.4
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,913.2,654.39
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,885.5,639.31
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,855.5,622.63
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,820.12,600.93
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,782.97,577.86
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,565.75,424.65
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,345.23,258.2
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,494.82,376.54
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,597.94,456.69
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,539.91,414.63
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,483.47,373.3
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,421.29,326.28
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,362.19,279.97
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,291.81,223.26
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,228.04,170.34
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,154.42,109.25
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,88.29,38.5
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,32.19,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.17,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,30.05,18.94
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,38.52,26.92
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,46.52,34.08
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,61.31,37.94
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,100.92,57.07
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,141.91,83.93
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,188.75,119.56
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,238.85,166.38
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,275.7,200.71
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,320.78,233.02
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,393.68,288.2
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,444.58,328.5
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,496.22,368.15
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,545.61,404.28
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,597.73,440.97
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,643.59,473.13
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,688.54,503.81
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,729.73,529.96
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,769.34,554.32
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,805.61,577.36
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,839.84,598.92
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,869.6,616.53
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,896.96,632.54
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,919.55,646.48
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,939.41,658.75
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,954.56,668.48
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,966.77,676.49
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,973.53,680.85
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,977.17,683.42
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,975.73,681.89
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,971.17,678.55
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,960.55,672.29
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,946.92,664.29
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,927.69,653.18
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,905.84,640.49
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,883.85,628.76
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,854.08,611.96
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,818.71,590.45
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,781.61,567.66
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,737.72,540.96
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,692.88,513.21
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,644.38,481.57
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,593.73,447.1
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,535.76,406.45
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,479.39,365.75
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,414.8,317.5
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,353.99,270.45
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,283.0,214.37
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,217.49,161.03
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,143.24,100.15
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,74.94,27.83
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,26.85,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.62,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,30.94,19.59
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,38.58,26.89
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,45.79,33.3
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,59.15,36.54
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,98.74,55.02
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,139.62,81.23
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,186.96,116.86
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,235.81,156.97
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,290.85,202.44
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,341.41,243.83
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,394.32,286.03
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,445.49,326.24
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,497.31,365.54
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,550.25,404.31
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,599.63,439.37
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,645.93,471.34
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,691.22,501.66
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,732.94,527.25
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,773.08,551.23
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,809.06,574.0
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,842.9,595.3
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,872.61,612.64
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,899.85,628.35
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,922.26,642.34
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,941.86,654.66
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,957.15,663.39
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,969.43,670.36
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,976.68,675.34
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,980.75,678.52
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,979.17,678.71
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,974.38,677.06
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,964.49,671.64
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,951.54,664.44
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,929.98,652.25
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,905.99,638.58
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,878.34,623.56
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,853.67,610.4
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,818.49,588.99
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,781.56,566.32
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,738.74,540.6
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,694.9,513.75
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,646.19,481.97
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,595.47,447.61
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,537.96,407.3
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,482.0,366.89
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,417.52,318.8
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,356.81,271.85
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,285.63,215.62
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,221.29,163.12
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,144.87,100.43
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,75.6,22.72
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,27.38,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,17.65,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,34.32,22.14
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,43.08,30.57
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,52.92,39.31
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,66.85,44.2
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,105.3,62.88
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,143.71,87.03
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,189.37,120.75
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,236.58,159.03
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,287.2,200.61
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,337.02,241.46
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,389.61,283.67
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,443.3,325.66
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,494.71,364.78
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,543.12,399.94
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,591.68,433.98
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,637.86,466.15
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,683.27,496.9
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,726.07,524.53
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,765.81,548.8
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,801.47,571.55
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,835.16,592.94
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,834.18,589.02
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,822.37,574.2
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,879.41,617.4
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,935.17,653.06
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,949.25,660.42
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,960.4,666.33
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,966.6,670.32
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,969.72,672.55
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,966.89,671.22
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,961.01,668.17
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,950.58,662.4
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,937.22,654.93
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,922.52,646.73
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,899.68,633.44
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,872.27,618.59
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,842.6,602.19
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,806.11,580.21
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,768.07,557.02
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,726.57,531.88
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,681.54,503.94
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,630.15,470.07
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,579.15,434.74
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,520.42,393.52
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,463.56,352.42
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,398.82,304.11
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,337.84,257.0
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,264.28,198.8
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,201.11,147.3
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,130.31,89.39
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,58.54,11.2
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,22.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.87,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.4,18.08
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,37.9,26.21
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,46.09,33.53
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,57.06,36.27
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,96.33,53.73
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,137.41,79.66
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,185.01,115.24
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,233.45,154.94
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,288.16,200.18
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,339.09,241.88
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,392.65,284.63
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,444.07,325.31
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,496.14,365.18
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,549.45,404.59
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,599.25,440.38
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,645.86,472.83
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,691.45,503.63
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,733.71,530.08
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,774.45,554.97
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,810.73,578.11
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,844.84,599.76
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,875.95,618.42
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,904.68,635.5
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,927.37,650.07
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,947.19,662.94
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,962.63,671.73
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,974.98,678.69
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,982.25,683.69
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,986.29,686.82
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,984.61,686.82
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,979.67,684.92
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,970.05,679.9
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,957.29,673.02
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,939.06,662.74
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,917.95,650.69
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,890.81,635.84
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,861.19,619.32
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,825.72,597.73
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,788.36,574.72
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,750.93,552.24
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,707.49,525.3
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,656.52,491.72
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,605.51,457.53
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,548.42,417.31
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,494.78,378.17
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,429.95,329.3
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,368.83,281.5
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,297.25,223.94
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,232.64,170.32
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,154.42,105.45
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,81.16,8.19
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,29.88,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.91,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.46,18.04
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,39.57,27.59
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,49.13,36.09
