Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,60.7,40.16
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,99.17,57.42
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,138.82,82.14
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,185.32,116.57
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,233.19,155.55
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,284.33,197.86
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,334.37,239.28
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,390.07,284.27
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,440.97,324.72
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,492.61,364.49
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,542.03,401.49
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,594.41,439.37
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,640.19,471.55
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,685.0,502.14
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,726.89,529.06
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,767.33,554.07
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,803.41,575.89
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,837.4,596.13
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,867.36,613.58
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,894.87,629.36
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,917.59,643.68
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,937.53,656.32
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,952.21,664.68
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,963.9,671.25
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,970.58,675.89
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,974.11,678.71
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,972.52,678.47
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,967.77,676.39
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,957.41,670.62
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,944.01,663.05
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,925.23,652.46
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,903.66,640.13
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,876.26,623.8
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,846.52,605.95
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,815.69,587.53
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,777.87,564.32
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,734.91,538.35
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,690.94,511.25
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,594.69,445.4
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,501.15,377.86
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,451.98,343.41
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,402.87,307.76
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,346.72,264.88
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,293.01,222.61
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,232.02,173.86
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,176.4,128.22
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,96.9,64.5
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,23.51,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,14.11,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,27.85,16.65
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,35.61,24.25
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,42.68,30.62
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,65.44,50.03
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,108.98,73.03
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,146.78,98.89
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,187.9,129.38
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,226.8,158.61
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,276.26,196.75
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,321.68,232.01
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,370.34,269.16
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,407.63,297.93
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,440.83,321.95
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,501.6,367.45
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,590.31,432.44
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,636.26,464.19
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,681.23,494.53
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,722.84,520.56
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,762.81,544.68
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,798.45,567.35
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,831.98,588.57
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,860.66,605.36
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,886.54,620.32
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,908.43,634.38
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,927.6,646.82
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,899.2,628.53
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,859.27,596.79
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,839.42,584.82
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,817.39,571.22
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,893.77,628.73
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,954.94,669.5
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,943.94,663.09
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,930.01,655.41
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,916.01,647.78
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,893.86,634.94
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,866.31,619.71
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,836.51,602.91
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,800.85,580.86
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,763.46,557.5
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,718.82,529.91
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,676.08,503.21
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,626.32,470.09
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,576.58,435.19
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,518.46,393.88
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,462.13,352.66
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,397.07,302.99
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,335.88,254.78
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,264.45,197.77
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,199.4,144.57
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,125.84,83.86
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,54.68,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,19.6,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,31.22,19.22
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,40.92,28.66
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,51.64,38.18
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,61.52,46.71
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,99.31,59.31
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,137.93,82.94
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,183.36,115.97
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,229.98,153.46
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,280.15,194.55
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,329.59,234.67
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,381.76,276.07
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,435.18,317.69
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,486.29,356.35
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,534.57,391.85
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,582.93,426.19
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,628.58,457.3
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,673.48,486.77
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,702.58,501.08
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,722.33,508.22
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,769.54,541.74
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,823.15,575.45
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,849.09,589.3
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,870.89,600.66
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,893.04,614.4
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,912.73,626.66
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,836.4,575.67
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,747.52,512.56
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,850.47,586.45
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,946.46,649.29
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,943.09,645.91
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,936.83,641.78
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,925.2,636.3
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,910.81,629.23
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,889.37,616.99
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,862.47,601.41
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,832.99,583.8
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,801.65,564.98
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,649.48,462.68
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,495.78,355.3
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,579.65,419.78
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,635.56,463.08
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,579.25,424.66
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,527.61,389.34
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,467.93,347.95
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,410.83,307.22
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,346.94,260.2
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,287.49,215.0
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,212.39,157.14
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,151.73,108.99
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,86.76,56.32
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.89,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,15.07,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,29.43,17.7
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,51.05,37.17
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,72.96,56.3
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,86.1,67.74
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,107.64,75.5
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,141.89,102.22
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,167.24,123.2
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,212.27,154.95
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,262.45,191.47
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,311.83,227.95
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,376.12,276.03
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,405.91,299.63
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,430.24,317.72
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,472.66,347.4
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,516.09,376.85
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,480.49,350.21
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,431.95,313.93
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,451.87,328.29
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,472.21,342.41
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,461.01,333.84
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,447.79,324.0
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,517.81,372.69
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,590.77,421.69
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,593.77,422.8
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,596.09,424.09
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,582.27,414.92
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,569.62,406.61
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,531.94,381.69
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,493.26,355.9
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,536.38,387.08
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,586.29,421.86
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,657.29,473.0
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,733.4,526.19
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,720.08,518.04
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,704.9,509.56
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,620.05,452.53
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,528.97,390.14
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,587.68,436.46
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,637.66,474.86
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,546.98,410.91
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,469.81,355.83
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,310.52,237.97
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,155.98,118.12
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,134.4,102.18
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,113.02,85.72
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,92.37,69.41
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,71.58,52.65
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,52.26,36.86
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,32.84,20.75
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,19.3,8.89
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,12.06,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,24.1,13.48
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,43.96,31.48
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,63.49,48.76
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,83.31,66.05
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,102.06,77.16
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,119.0,90.75
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,130.6,100.06
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,88.82,66.32
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,42.51,28.87
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,157.86,119.93
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,272.64,208.3
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,273.77,208.95
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,272.16,207.34
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,326.66,248.67
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,384.12,291.83
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,345.7,262.06
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,306.4,231.47
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,462.2,351.02
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,633.47,477.77
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,503.4,379.63
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,359.8,269.65
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,539.98,406.36
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,729.61,543.44
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,466.71,352.19
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,187.84,139.92
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,178.46,133.11
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,168.99,125.85
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,133.59,98.62
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,98.08,71.12
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,180.23,134.64
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,263.25,197.51
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,228.82,171.54
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,194.3,145.56
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,312.35,235.67
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,428.37,321.5
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,258.98,195.78
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,91.04,66.33
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,91.99,67.43
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,92.97,68.41
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,101.95,75.88
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,111.13,83.59
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,140.3,107.25
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,170.49,131.65
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,146.9,113.44
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,123.69,95.3
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,101.08,77.19
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,78.44,58.72
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,57.51,41.44
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,36.22,23.61
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,21.24,10.24
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.88,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,11.8,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,23.18,12.86
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,42.68,30.73
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,61.84,47.73
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,81.22,64.74
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,102.68,78.57
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,97.19,73.96
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,89.08,67.39
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,112.74,86.22
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,136.47,104.8
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,147.52,113.12
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,158.67,121.5
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,157.49,120.16
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,156.13,118.75
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,139.05,104.87
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,121.59,90.79
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,124.05,92.53
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,126.51,94.26
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,189.93,143.18
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,253.81,191.41
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,231.15,173.91
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,208.11,156.34
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,153.81,114.52
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,98.89,71.88
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,122.09,89.91
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,145.41,107.81
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,172.2,128.33
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,199.17,148.85
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,269.42,201.54
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,340.4,253.61
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,215.57,160.97
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,91.23,66.0
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,130.79,97.05
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,170.6,127.81
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,214.24,161.23
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,258.46,194.8
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,206.22,155.72
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,154.27,116.33
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,215.51,164.63
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,286.23,219.26
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,285.32,219.35
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,283.67,219.13
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,226.88,175.57
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,165.29,127.54
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,141.82,109.58
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,118.73,91.5
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,96.49,73.68
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,74.07,55.35
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,54.22,38.81
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,34.04,21.82
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,19.31,8.56
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.91,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.99
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,18.81,10.41
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,27.99,18.6
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,39.11,28.42
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,50.23,36.11
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,59.92,43.92
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,69.61,51.58
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,90.89,68.62
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,111.95,85.25
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,174.27,133.7
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,233.0,178.36
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,245.39,187.36
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,257.2,195.91
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,309.88,234.96
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,365.06,275.08
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,385.61,289.51
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,406.56,304.23
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,366.25,273.25
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,324.8,241.47
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,324.27,240.86
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,323.52,239.94
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,462.65,341.38
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,607.77,441.83
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,514.8,375.18
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,418.27,306.11
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,539.47,393.02
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,660.81,475.39
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,547.68,396.66
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,426.41,311.29
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,237.91,176.2
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,49.43,33.06
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,167.53,124.83
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,287.79,215.42
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,425.62,318.89
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,565.12,419.93
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,410.01,307.8
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,258.89,195.03
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,252.93,191.65
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,246.95,187.79
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,206.66,157.63
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,166.79,127.3
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,187.04,144.31
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,213.98,166.32
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,186.55,145.37
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,159.2,124.18
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,129.85,100.61
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,96.55,73.43
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,70.07,51.53
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,43.84,29.61
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,25.05,12.38
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,10.17
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,39.26,27.52
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,57.72,43.79
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,77.16,60.74
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,97.88,74.37
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,126.9,95.61
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,164.52,123.28
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,179.91,136.34
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,192.17,146.64
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,251.89,190.53
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,326.63,246.18
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,363.84,274.65
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,401.3,302.93
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,421.79,317.37
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,439.19,329.0
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,494.65,369.8
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,551.24,410.93
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,530.61,393.4
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,500.03,368.77
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,554.59,408.28
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,611.89,448.88
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,640.68,468.8
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,669.8,489.0
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,695.66,507.02
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,721.26,524.82
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,528.98,388.63
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,325.08,238.98
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,326.82,240.93
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,328.51,242.27
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,338.08,249.44
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,347.68,256.65
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,503.51,372.86
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,645.3,475.12
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,592.9,437.6
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,540.74,400.88
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,461.91,344.64
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,392.64,294.24
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,267.06,201.39
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,139.93,104.15
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,160.38,120.88
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,181.36,137.88
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,153.95,116.87
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,126.72,95.84
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,109.29,82.56
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,91.81,68.97
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,74.27,55.05
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,56.63,40.74
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,41.06,27.83
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,26.06,15.24
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,14.95,4.78
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,13.76,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,26.46,14.88
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,44.43,31.99
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,62.52,48.05
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,81.62,64.77
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,106.54,79.68
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,116.52,74.95
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,168.33,104.26
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,201.97,143.53
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,217.05,164.98
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,267.9,202.2
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,328.2,247.07
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,302.67,229.19
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,264.22,200.11
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,346.92,261.76
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,432.5,323.92
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,475.12,354.31
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,519.85,386.05
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,554.09,409.81
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,586.64,432.2
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,609.42,447.14
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,629.06,459.85
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,653.47,475.28
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,679.09,491.28
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,707.55,510.48
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,736.06,529.53
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,746.66,536.51
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,756.19,542.98
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,616.13,446.06
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,471.1,343.03
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,644.3,470.12
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,810.93,584.98
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,819.92,590.96
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,826.19,596.79
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,565.14,417.48
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,293.45,217.96
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,583.13,442.4
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,822.19,610.73
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,756.36,565.8
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,687.08,518.72
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,568.95,433.53
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,452.74,347.28
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,494.76,383.28
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,518.62,404.24
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,479.99,376.28
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,438.46,345.34
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,372.7,293.31
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,311.25,243.03
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,238.08,182.7
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,172.51,127.06
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,91.98,53.4
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,13.27,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.57,13.89
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,44.35,31.72
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,63.14,48.35
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,77.85,61.31
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,103.05,76.04
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,120.21,78.43
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,171.49,108.72
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,217.96,146.46
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,268.09,188.31
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,300.61,221.68
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,315.32,237.19
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,377.46,283.89
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,475.29,359.18
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,506.12,381.93
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,524.56,393.72
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,586.8,442.41
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,666.45,503.03
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,634.35,473.28
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,584.48,429.89
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,575.57,422.49
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,563.34,412.41
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,604.85,442.11
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,647.72,472.27
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,636.06,463.01
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,622.67,452.83
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,680.46,494.67
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,742.77,538.59
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,660.93,480.23
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,580.69,422.63
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,539.73,394.31
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,503.66,368.93
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,628.11,461.5
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,749.89,548.53
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,820.05,602.19
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,868.13,636.68
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,839.35,617.07
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,808.43,596.63
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,685.46,511.71
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,565.36,423.59
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,613.54,464.26
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,642.71,489.75
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,504.67,387.53
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,378.34,291.69
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,333.71,259.4
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,289.44,226.01
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,298.93,233.81
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,290.99,226.03
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,218.0,166.11
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,154.34,112.62
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,84.94,45.98
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,13.22,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.82,0.0
