Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,10.12,2.9
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,15.43,7.61
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,21.7,13.15
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,27.99,17.5
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,39.11,26.62
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,50.24,35.62
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,67.67,49.63
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,85.07,63.43
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,94.12,70.26
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,103.18,77.04
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,105.19,78.36
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,107.17,79.68
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,141.24,105.89
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,175.51,131.84
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,174.92,131.08
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,174.31,130.4
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,180.24,134.77
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,186.24,139.19
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,199.48,149.1
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,212.83,159.04
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,219.6,163.7
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,226.39,168.38
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,211.04,156.77
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,195.52,145.08
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,216.25,160.7
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,237.09,176.27
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,286.97,213.27
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,337.33,250.09
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,199.74,148.22
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,63.0,43.69
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,58.62,40.52
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,54.24,37.24
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,41.63,27.37
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,29.03,17.46
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,24.67,14.04
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,20.31,10.61
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,105.3,78.12
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,193.63,146.63
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,127.32,95.64
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,62.85,45.08
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,162.23,125.6
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,262.71,203.81
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,344.19,268.47
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,400.06,310.8
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,331.82,256.82
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,269.49,206.96
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,197.81,149.54
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,128.96,93.14
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,61.49,29.22
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,18.34,8.1
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,36.55,25.4
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,54.24,41.28
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,73.74,58.52
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,94.1,72.29
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,94.87,72.68
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,94.36,71.99
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,142.47,109.85
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,187.5,144.73
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,216.82,166.92
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,247.24,189.76
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,273.17,209.26
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,299.44,228.79
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,350.01,266.06
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,399.91,302.22
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,438.84,329.82
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,479.36,357.97
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,544.88,403.33
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,613.18,448.63
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,582.58,423.15
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,543.69,392.53
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,598.48,427.57
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,655.54,461.55
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,623.21,442.01
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,588.21,420.73
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,535.19,386.74
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,482.56,351.52
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,535.18,390.34
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,593.85,432.21
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,524.41,384.23
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,459.7,339.05
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,419.38,311.61
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,378.68,283.22
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,378.42,284.1
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,377.97,284.69
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,356.4,269.39
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,334.61,253.92
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,311.69,237.53
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,288.65,220.9
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,253.5,194.61
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,211.37,162.63
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,301.27,236.11
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,374.39,294.53
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,330.99,261.52
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,287.65,228.12
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,240.47,190.11
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,194.96,152.43
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,144.51,110.18
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,97.86,70.32
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,47.07,18.58
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,80.48,59.02
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,153.5,115.67
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,172.61,130.96
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,190.33,145.06
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,227.76,173.15
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,267.61,202.88
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,294.95,223.4
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,322.43,243.83
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,403.72,304.45
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,497.26,373.31
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,531.29,397.71
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,564.63,421.5
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,518.89,385.73
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,462.23,341.59
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,428.95,317.15
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,393.18,290.58
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,624.08,468.58
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,873.08,642.96
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,895.84,656.16
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,915.8,669.15
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,930.96,677.7
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,943.11,684.35
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,866.18,632.13
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,773.6,562.03
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,868.66,635.66
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,944.08,687.29
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,933.26,680.38
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,919.39,672.22
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,836.84,618.08
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,746.18,552.12
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,792.7,591.08
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,820.96,612.02
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,781.49,586.25
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,740.73,559.8
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,695.1,529.92
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,651.37,501.0
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,596.35,461.79
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,542.32,421.91
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,481.29,376.5
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,422.68,331.55
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,352.37,276.14
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,285.46,221.7
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,210.68,159.95
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,145.96,104.91
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,69.46,23.76
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,14.74,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,24.89,12.18
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,35.94,24.51
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,47.7,35.14
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,54.87,41.65
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,84.51,51.91
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,122.67,73.15
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,168.02,105.52
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,215.23,143.78
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,266.21,186.51
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,316.34,228.92
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,373.03,276.06
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,424.35,319.06
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,476.61,361.81
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,526.92,401.43
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,580.82,442.54
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,628.08,478.65
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,674.39,513.29
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,717.27,543.44
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,758.86,571.01
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,795.43,595.55
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,829.81,618.42
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,860.63,637.69
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,888.87,655.09
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,911.18,669.79
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,930.57,682.61
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,945.55,692.56
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,957.41,700.54
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,964.19,704.92
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,967.71,707.28
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,965.58,704.92
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,960.19,700.57
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,948.67,694.84
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,934.03,687.14
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,910.55,672.18
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,889.87,659.22
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,860.73,640.23
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,829.27,619.7
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,790.13,594.1
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,749.55,567.35
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,703.51,537.02
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,659.42,507.72
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,604.43,468.28
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,550.29,428.13
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,488.67,382.01
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,429.44,336.35
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,359.04,280.67
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,293.82,227.31
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,215.65,162.82
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,149.92,106.72
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,70.44,16.45
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,20.6,8.79
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,28.22,18.02
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,35.31,24.57
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,38.44,27.54
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,68.15,35.6
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,111.52,59.06
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,164.03,97.13
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,215.01,139.06
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,269.03,185.06
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,322.22,230.79
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,381.53,280.51
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,434.94,325.37
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,488.76,369.42
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,540.44,409.93
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,591.7,448.88
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,639.34,485.04
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,685.72,519.46
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,728.39,547.92
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,769.16,574.27
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,806.29,598.83
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,841.03,621.59
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,869.62,639.02
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,895.07,654.28
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,917.31,668.47
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,936.53,680.69
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,950.85,690.02
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,961.94,697.36
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,967.77,701.11
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,970.27,702.83
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,967.18,701.33
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,960.82,697.85
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,949.12,690.74
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,934.27,681.69
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,909.59,666.23
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,887.8,652.81
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,857.6,633.75
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,825.1,613.13
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,787.04,588.61
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,747.43,562.86
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,701.25,532.75
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,656.87,503.53
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,601.99,464.47
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,547.8,424.51
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,486.23,378.57
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,427.05,333.05
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,356.35,277.29
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,291.12,224.07
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,213.39,160.22
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,147.99,104.21
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,68.49,5.65
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,12.78,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.26,8.24
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,30.26,19.81
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,39.09,27.92
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,43.26,31.76
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,71.3,39.66
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,114.54,63.47
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,163.32,98.54
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,212.9,138.93
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,269.05,186.14
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,320.91,230.04
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,375.05,275.05
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,427.42,318.27
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,480.49,360.8
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,534.69,402.07
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,585.45,439.56
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,631.96,473.76
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,677.32,506.22
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,720.37,534.44
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,761.84,560.0
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,798.1,582.82
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,832.05,603.92
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,862.11,621.55
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,889.54,637.38
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,911.61,651.01
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,930.66,662.81
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,945.22,671.85
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,956.58,679.01
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,962.33,682.78
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,964.75,684.64
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,962.38,682.29
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,956.69,678.04
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,944.4,672.5
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,928.95,665.08
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,758.21,553.15
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,575.52,421.18
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,690.73,509.34
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,780.89,576.5
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,549.81,411.8
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,313.19,234.75
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,322.04,244.35
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,336.85,257.26
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,452.83,349.64
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,532.84,411.83
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,476.81,369.69
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,422.36,328.28
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,352.32,273.55
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,287.61,221.04
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,211.25,158.33
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,144.51,100.91
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,65.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,22.51,9.27
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,33.25,22.19
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,44.71,32.58
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,52.01,39.19
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,78.54,48.16
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,117.81,69.59
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,163.54,101.79
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,210.31,138.95
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,260.87,180.44
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,282.72,206.23
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,282.71,211.03
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,346.97,257.62
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,417.64,308.24
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,417.82,306.83
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,412.2,300.71
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,504.18,367.46
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,611.72,442.72
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,630.84,453.83
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,645.73,462.75
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,670.46,479.66
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,694.58,495.9
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,750.83,533.37
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,809.54,571.5
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,781.51,552.26
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,748.1,530.07
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,844.4,601.79
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,934.43,661.43
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,939.95,664.78
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,942.34,667.25
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,836.14,598.7
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,715.57,513.1
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,685.35,494.73
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,646.52,469.66
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,771.86,564.79
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,869.07,633.3
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,780.12,576.12
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,689.56,513.17
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,620.01,465.15
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,545.55,412.5
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,499.3,381.09
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,453.19,348.93
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,365.58,283.36
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,291.76,226.77
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,252.96,197.64
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,214.57,167.91
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,174.6,135.71
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,135.77,103.7
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,94.66,69.56
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,55.35,36.1
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,23.24,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,12.29,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.5,6.85
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,31.67,20.95
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,43.19,31.41
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,50.16,37.68
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,75.13,45.54
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,114.97,67.1
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,160.58,99.15
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,207.51,136.29
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,258.17,177.61
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,308.12,218.06
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,360.59,259.27
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,411.34,299.38
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,465.85,341.02
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,514.73,377.57
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,563.49,413.05
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,609.62,446.68
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,655.04,479.17
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,696.27,508.71
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,735.88,536.14
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,678.41,492.21
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,601.63,433.34
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,582.78,419.78
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,561.21,403.69
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,633.16,454.91
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,709.67,507.62
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,754.86,539.92
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,803.23,574.35
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,874.3,627.61
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,934.39,667.61
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,934.88,668.36
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,927.68,664.93
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,915.33,657.87
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,900.03,649.05
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,678.98,499.51
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,443.48,326.65
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,638.79,477.19
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,791.62,587.5
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,754.73,562.68
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,713.83,536.54
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,666.42,505.93
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,618.66,473.71
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,430.89,333.73
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,246.44,190.39
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,329.7,258.81
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,389.42,305.09
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,318.75,248.22
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,256.69,197.1
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,183.79,137.05
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,120.93,82.17
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,43.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.54,6.31
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,32.55,21.6
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,44.86,32.79
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,52.15,39.37
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,76.22,47.42
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,115.59,68.75
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,161.13,100.8
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,207.47,137.88
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,257.64,179.71
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,306.92,221.1
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,359.02,264.28
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,409.31,305.95
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,463.58,349.57
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,512.37,387.73
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,561.81,425.41
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,607.8,460.22
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,653.0,493.74
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,695.12,523.49
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,736.77,551.22
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,654.82,487.33
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,551.57,405.46
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,533.43,392.36
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,512.48,376.76
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,573.38,421.2
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,635.36,465.55
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,782.13,576.44
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,922.27,673.32
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,928.1,676.44
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,930.86,678.63
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,852.76,625.67
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,759.0,555.94
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,838.64,619.84
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,899.18,664.33
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,873.48,647.9
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,845.67,630.6
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,815.09,610.9
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,785.62,591.93
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,748.82,567.76
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,710.37,542.28
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,583.41,450.08
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,464.48,360.21
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,496.55,388.01
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,510.73,400.92
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,448.12,352.76
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,388.28,305.7
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,318.12,249.33
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,256.79,198.24
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,183.23,136.91
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,120.06,80.45
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,43.49,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.75,5.21
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,30.56,19.88
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,41.72,30.09
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,22.16,13.56
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.71,0.75
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,80.13,58.92
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,149.89,113.17
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,179.16,124.62
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,252.36,175.05
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,291.02,214.27
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,311.76,235.39
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,337.98,256.29
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,361.4,274.34
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,381.7,288.98
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,400.03,301.72
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,429.72,323.42
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,459.77,345.16
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,527.31,394.72
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,598.05,445.81
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,656.08,488.59
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,717.44,533.39
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,690.81,511.64
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,657.0,484.93
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,780.3,581.7
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,906.21,670.36
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,606.59,458.71
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,274.99,203.46
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,617.51,468.75
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,939.8,692.81
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,639.1,481.56
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,303.71,225.31
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,626.77,477.15
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,902.78,673.5
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,880.91,657.99
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,856.4,642.5
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,536.02,413.96
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,191.13,143.9
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,305.78,235.21
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,421.57,324.54
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,544.15,424.27
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,628.34,492.79
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,349.6,278.38
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,70.58,51.54
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,257.41,206.36
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,401.77,319.51
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,329.71,259.53
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,263.93,203.97
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,186.95,139.43
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,123.48,80.91
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,45.01,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
