Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,17.96,4.08
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,28.58,18.19
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,38.84,27.61
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,47.24,35.21
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,63.19,46.59
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,107.4,79.83
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,156.56,115.66
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,191.73,142.53
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,229.23,171.47
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,270.95,202.69
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,323.83,242.81
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,374.41,281.79
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,427.38,322.62
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,429.56,324.04
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,418.68,314.42
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,465.65,349.18
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,515.52,385.57
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,515.51,383.7
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,511.87,379.2
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,559.94,414.07
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,610.26,450.0
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,629.44,463.21
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,648.16,476.23
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,592.8,435.66
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,531.44,390.61
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,600.64,440.81
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,668.65,488.83
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,721.87,528.92
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,770.41,565.74
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,701.23,515.67
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,624.68,460.4
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,707.51,523.72
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,786.16,582.14
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,725.81,538.82
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,659.6,491.85
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,576.21,431.83
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,486.93,366.63
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,505.99,383.93
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,528.35,402.78
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,511.62,392.88
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,499.31,385.9
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,390.56,303.53
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,291.48,226.91
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,250.57,195.86
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,210.51,164.49
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,167.43,129.82
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,126.06,95.76
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,83.15,60.09
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,37.31,20.72
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,16.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,10.81,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,18.5,3.57
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,35.54,23.92
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,51.93,38.73
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,59.02,45.22
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,78.69,53.59
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,113.91,71.82
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,160.74,102.62
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,205.08,137.24
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,253.69,176.82
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,290.83,212.55
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,312.66,233.38
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,367.75,275.02
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,428.59,321.24
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,483.77,363.4
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,554.13,416.59
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,599.74,450.53
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,644.67,483.34
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,686.15,512.35
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,726.55,539.66
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,718.24,529.42
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,697.53,509.94
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,769.84,563.72
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,848.01,616.83
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,869.44,630.16
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,888.22,642.23
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,826.64,598.7
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,753.47,543.22
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,634.29,460.12
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,510.86,371.59
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,463.28,338.61
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,415.05,304.38
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,603.88,445.4
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,781.3,571.28
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,815.29,597.9
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,835.47,613.13
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,571.65,428.01
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,298.19,221.7
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,518.14,393.37
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,694.87,523.74
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,646.99,490.43
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,598.91,457.37
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,543.69,417.51
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,489.5,377.54
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,426.58,330.48
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,364.37,282.57
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,296.03,228.37
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,233.81,177.37
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,160.44,117.13
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,95.32,56.88
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,33.58,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,17.2,2.03
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,30.32,19.45
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,42.73,30.75
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,51.29,38.42
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,72.19,45.97
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,111.39,66.14
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,156.19,96.95
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,202.24,132.93
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,252.17,173.66
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,301.82,214.92
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,353.62,257.33
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,403.71,298.19
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,454.99,338.97
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,503.5,376.03
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,554.89,413.99
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,600.36,447.59
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,645.16,479.95
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,544.29,403.29
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,421.08,307.67
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,595.58,440.61
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,795.67,581.75
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,823.91,597.61
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,849.63,613.11
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,755.44,545.55
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,643.49,461.57
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,780.19,564.12
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,913.79,655.85
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,918.33,657.92
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,919.8,659.25
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,915.93,657.28
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,909.05,653.54
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,895.3,646.41
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,878.7,637.54
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,800.75,586.19
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,719.83,528.56
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,646.68,477.99
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,583.92,433.54
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,497.73,372.48
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,423.6,318.69
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,312.47,236.99
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,207.02,156.87
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,181.4,138.1
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,156.08,119.01
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,129.65,98.61
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,103.68,78.18
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,79.64,58.81
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,55.35,38.91
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,34.58,21.69
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,14.47,3.76
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,7.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.79,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,8.68,1.52
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,37.67,25.23
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,66.71,48.54
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,154.13,116.79
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,242.91,184.07
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,302.42,227.45
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,374.35,279.79
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,401.96,298.97
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,428.26,316.8
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,358.16,265.31
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,284.02,209.9
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,370.8,272.83
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,464.04,337.54
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,409.56,298.03
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,351.53,256.26
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,579.28,425.1
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,824.06,592.06
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,747.15,533.74
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,656.14,467.72
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,498.69,360.05
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,328.56,238.63
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,518.38,376.76
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,708.01,505.53
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,799.04,570.92
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,883.02,630.52
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,868.46,621.67
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,851.34,612.24
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,836.04,604.52
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,817.34,594.51
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,641.36,473.86
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,464.56,345.39
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,438.98,329.34
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,412.48,311.53
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,416.3,317.5
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,423.42,325.39
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,454.31,351.12
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,465.02,360.96
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,402.64,313.57
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,343.8,267.8
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,274.58,212.63
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,211.81,160.99
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,142.27,103.3
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,71.74,36.07
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,26.93,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,9.83,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,16.88,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,31.26,20.2
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,46.12,33.73
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,55.76,42.4
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,74.79,50.0
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,112.78,69.4
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,157.21,99.51
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,196.07,138.7
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,212.15,158.71
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,264.05,192.49
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,350.93,255.97
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,382.73,284.08
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,397.59,296.63
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,462.63,345.35
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,548.55,409.01
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,530.74,393.61
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,492.17,361.91
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,559.87,410.81
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,636.19,464.09
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,626.8,454.92
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,610.28,441.21
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,527.8,382.27
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,438.24,317.36
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,296.72,217.15
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,151.02,109.75
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,400.43,295.8
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,651.16,469.43
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,666.03,478.87
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,685.53,493.08
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,724.97,522.86
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,767.89,554.52
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,752.02,544.64
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,727.7,529.7
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,775.3,567.73
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,810.99,596.18
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,598.78,446.98
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,378.33,283.09
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,532.98,405.31
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,665.8,506.27
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,450.71,347.06
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,253.23,193.94
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,366.48,286.21
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,453.23,354.43
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,389.96,305.47
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,330.31,258.56
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,260.25,202.15
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,190.83,145.08
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,123.49,89.0
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,59.34,25.31
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,22.1,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.59,22.05
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.42,37.36
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,59.42,45.52
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,78.68,54.2
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,116.06,73.89
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,159.54,103.47
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,204.05,137.74
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,252.64,176.92
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,299.7,215.72
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,349.75,256.64
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,398.59,296.55
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,448.96,336.79
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,496.38,373.29
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,544.5,409.31
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,558.34,417.03
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,557.86,413.18
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,629.12,466.88
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,713.63,528.69
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,749.6,553.25
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,782.79,575.44
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,812.98,595.12
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,841.44,613.61
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,813.38,591.96
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,776.54,561.98
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,543.8,398.8
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,294.33,215.07
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,609.95,453.81
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,911.87,660.34
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,908.35,656.55
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,901.72,653.24
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,888.27,646.57
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,871.98,638.12
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,845.67,622.03
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,820.61,606.81
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,788.77,587.83
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,755.08,567.42
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,584.4,443.82
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,416.17,316.41
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,511.35,393.98
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,576.27,446.84
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,520.04,404.83
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,465.12,363.46
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,398.29,312.3
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,338.58,265.05
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,268.66,208.43
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,205.54,155.87
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,134.59,96.62
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,62.08,21.19
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,23.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.7,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,25.4,15.24
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,34.04,23.41
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,38.07,27.2
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,52.01,30.68
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,109.7,70.93
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,154.33,111.84
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,186.1,137.3
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,216.48,161.76
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,236.0,177.91
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,256.16,193.81
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,286.06,216.44
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,316.54,239.24
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,356.81,268.76
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,403.87,302.98
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,426.43,319.12
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,448.33,334.65
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,517.75,385.22
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,590.89,437.52
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,646.47,478.08
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,705.36,520.66
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,684.46,502.49
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,657.52,480.3
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,773.49,569.89
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,891.65,652.33
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,903.7,659.86
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,912.56,666.09
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,854.71,626.98
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,785.69,573.99
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,520.53,387.0
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,242.17,178.84
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,216.71,160.53
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,191.18,141.55
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,228.9,170.41
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,267.18,199.46
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,294.64,221.13
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,315.07,237.66
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,358.45,272.62
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,406.66,310.65
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,461.02,355.85
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,504.02,391.75
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,499.74,390.42
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,490.01,384.21
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,426.15,334.79
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,365.6,286.54
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,293.16,227.52
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,227.42,172.25
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,147.58,105.26
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,74.59,17.28
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,26.87,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.44,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.75,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,18.82,9.72
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,30.9,20.62
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,46.34,34.22
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,61.21,44.76
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,99.32,71.28
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,152.51,107.59
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,183.84,123.72
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,241.37,164.08
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,288.47,209.33
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,317.7,237.19
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,370.37,277.02
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,451.66,340.37
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,422.75,319.78
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,370.32,277.75
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,487.68,370.07
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,646.3,490.66
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,641.44,481.39
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,622.06,461.24
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,702.48,524.64
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,796.36,592.18
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,825.63,610.21
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,852.2,626.71
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,769.15,566.56
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,666.67,486.4
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,592.45,433.41
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,511.05,374.21
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,530.74,389.22
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,555.92,407.67
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,621.2,456.74
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,691.87,508.7
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,799.08,592.08
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,880.5,650.18
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,848.62,629.17
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,814.03,606.93
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,782.14,587.46
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,748.42,566.52
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,706.86,538.86
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,664.34,509.92
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,615.34,475.75
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,566.43,440.93
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,507.09,396.56
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,446.93,350.67
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,381.49,299.94
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,320.39,251.14
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,246.15,190.39
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,174.44,131.03
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,105.78,73.88
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,35.41,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,14.09,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,29.43,18.18
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,43.16,30.83
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,51.35,38.32
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,65.44,44.09
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,103.76,61.8
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,147.77,90.72
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,192.99,125.86
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,242.44,166.68
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,285.45,207.88
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,312.99,233.91
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,342.49,257.34
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,372.19,279.82
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,443.85,334.52
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,547.17,413.08
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,592.87,447.68
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,637.82,481.2
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,639.15,478.74
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,627.49,466.08
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,702.3,524.26
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,788.86,587.09
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,819.22,605.77
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,848.13,623.67
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,869.74,637.64
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,888.45,649.72
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,801.4,586.86
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,698.74,507.04
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,657.32,478.16
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,618.48,450.4
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,773.08,568.15
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,905.21,660.71
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,891.74,651.45
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,880.11,644.54
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,853.81,627.87
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,825.34,609.85
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,794.05,590.85
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,760.72,570.32
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,722.48,545.29
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,680.54,517.43
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,631.58,484.17
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,582.53,449.57
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,523.8,406.05
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,466.82,362.88
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,400.31,311.92
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,335.61,260.84
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,262.48,201.69
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,197.46,147.68
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,122.56,85.02
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,45.06,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.85,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,16.77,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,32.76,20.86
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,49.64,36.4
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,57.41,43.64
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,71.92,50.47
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,106.4,65.03
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,149.29,92.1
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,195.47,127.69
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,246.07,169.03
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,294.97,209.78
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,348.3,254.02
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,403.33,299.17
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,456.15,341.54
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,506.04,380.67
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,556.68,419.27
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,604.02,455.21
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,652.27,490.91
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,694.52,520.91
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,735.39,548.4
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,771.25,572.32
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,804.86,594.58
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,833.57,612.22
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,859.45,627.88
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,880.36,641.48
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,898.29,653.19
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,911.48,662.11
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,921.51,669.09
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,925.43,671.93
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,926.09,672.8
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,920.88,669.94
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,912.5,665.16
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,903.37,659.78
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,886.63,649.44
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,862.6,634.59
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,836.0,618.06
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,803.71,597.42
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,769.34,575.29
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,727.39,547.74
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,687.11,521.14
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,637.44,487.76
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,587.66,452.69
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,528.8,409.92
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,471.66,367.28
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,404.72,316.33
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,341.62,266.56
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,264.12,203.6
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,197.72,148.08
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,120.52,82.81
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,40.53,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,14.27,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,32.73,20.72
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,51.81,38.19
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,65.1,50.18
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,76.96,60.62
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,109.62,69.65
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,151.63,96.12
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,196.73,130.53
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,245.63,170.09
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,293.1,209.3
