Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,345.46,252.44
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,395.78,293.88
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,447.37,335.25
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,499.79,376.17
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,550.36,414.74
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,596.7,450.01
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,642.24,483.92
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,685.11,514.38
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,727.76,543.56
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,763.32,567.16
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,796.71,589.16
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,828.23,608.75
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,857.63,626.79
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,879.12,640.76
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,897.6,652.83
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,911.2,661.78
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,921.58,668.73
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,925.88,671.55
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,926.86,672.36
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,922.24,669.91
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,914.34,665.47
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,900.93,657.25
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,884.43,647.13
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,860.11,632.12
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,838.11,618.75
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,806.08,599.53
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,771.87,578.7
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,731.02,551.9
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,688.84,523.93
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,639.83,491.21
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,593.02,458.48
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,535.89,416.15
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,480.12,373.8
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,413.87,323.46
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,351.33,274.06
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,277.22,213.4
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,210.49,157.12
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,129.8,87.73
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,41.73,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,14.4,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,26.28,15.56
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,38.5,27.13
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,45.71,33.73
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,55.55,42.31
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,94.02,53.62
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,139.14,82.53
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,114.85,75.5
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,65.74,47.71
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,129.42,97.84
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,192.34,145.9
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,243.06,183.83
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,301.43,227.3
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,399.87,301.56
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,541.29,407.28
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,466.25,350.73
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,367.89,273.94
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,523.77,395.21
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,712.94,534.89
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,748.06,557.69
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,781.12,580.09
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,811.64,600.73
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,840.65,620.38
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,861.59,634.34
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,879.59,646.47
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,892.61,654.09
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,902.51,659.76
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,907.11,663.37
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,908.47,665.02
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,904.15,663.05
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,896.61,659.1
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,787.16,584.33
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,664.89,493.07
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,704.12,525.41
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,730.89,548.14
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,753.66,568.25
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,759.85,573.71
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,670.96,512.23
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,582.38,446.66
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,589.84,456.31
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,583.02,454.57
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,525.09,411.09
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,468.86,368.02
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,403.83,317.6
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,342.49,268.22
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,267.24,206.4
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,199.05,148.74
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,122.08,80.95
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,36.68,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,25.51,15.01
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,37.77,26.8
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,45.0,33.53
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,53.82,41.34
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,93.48,53.87
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,139.27,83.46
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,186.24,119.62
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,237.24,161.38
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,288.01,203.64
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,340.94,246.92
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,384.07,284.13
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,412.85,307.98
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,471.46,352.24
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,546.18,407.82
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,592.26,440.9
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,637.54,472.61
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,678.96,500.8
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,718.86,527.24
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,754.59,550.3
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,788.26,571.71
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,821.14,592.97
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,852.88,613.45
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,874.32,626.77
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,892.72,638.28
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,810.57,582.31
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,712.41,509.11
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,824.67,593.1
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,923.1,657.69
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,919.12,655.29
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,911.81,651.95
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,898.1,644.12
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,881.27,634.45
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,856.3,620.05
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,833.68,607.21
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,802.43,588.16
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,768.98,567.6
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,728.38,542.34
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,686.31,515.72
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,637.38,483.94
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,590.44,451.81
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,534.02,411.75
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,478.78,371.19
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,413.3,321.02
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,351.46,271.8
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,277.49,211.57
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,210.9,155.44
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,129.2,82.69
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,40.3,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,14.74,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,23.91,13.5
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,36.0,25.09
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,41.67,30.4
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,48.57,36.49
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,89.39,49.31
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,136.11,79.06
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,183.93,115.63
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,235.62,157.93
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,285.2,203.91
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,320.29,235.59
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,371.22,273.81
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,447.21,331.81
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,470.73,350.0
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,477.69,353.74
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,547.99,407.45
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,639.59,475.42
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,577.62,426.26
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,491.7,358.73
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,630.9,464.74
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,790.62,577.09
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,819.44,593.47
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,845.67,609.27
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,700.51,508.32
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,530.63,382.57
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,721.96,525.89
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,905.34,649.72
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,909.44,650.9
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,910.3,651.88
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,904.84,649.43
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,896.24,645.13
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,886.27,639.63
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,868.81,629.38
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,845.02,615.1
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,818.64,599.16
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,785.89,578.93
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,751.11,557.23
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,709.54,530.67
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,669.46,504.85
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,619.67,471.6
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,569.84,436.92
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,511.28,393.99
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,454.49,351.23
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,387.85,300.84
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,325.17,251.51
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,248.16,189.01
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,182.65,134.14
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,106.98,65.48
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,25.09,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.85,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,27.83,16.37
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,46.3,33.6
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,64.57,49.75
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,83.7,66.27
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,108.68,81.33
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,135.32,101.23
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,160.16,120.43
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,184.75,139.34
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,228.4,171.38
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,272.96,204.12
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,296.35,221.96
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,321.78,240.76
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,338.25,252.07
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,353.17,261.92
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,368.65,272.44
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,383.45,282.25
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,374.87,274.82
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,364.62,266.31
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,419.8,305.56
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,477.06,345.24
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,455.0,328.34
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,431.27,310.82
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,489.28,352.06
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,551.51,395.01
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,574.31,410.05
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,597.06,425.31
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,672.42,479.55
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,743.05,529.59
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,715.38,511.13
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,686.6,492.57
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,781.26,564.42
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,854.89,615.34
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,832.41,602.09
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,803.15,585.19
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,761.3,560.45
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,717.21,533.55
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,688.1,516.26
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,654.67,495.32
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,605.21,461.96
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,555.8,427.53
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,496.63,384.17
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,439.39,340.98
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,373.13,289.74
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,311.0,240.0
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,235.02,178.27
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,170.44,124.2
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,91.31,52.19
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,24.0,13.11
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,36.34,25.04
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,44.03,32.09
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,50.83,38.07
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,87.7,49.62
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,132.22,77.04
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,178.38,111.82
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,228.5,152.38
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,268.33,192.7
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,290.31,215.47
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,298.79,223.38
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,304.54,228.2
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,354.67,264.93
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,413.5,307.58
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,431.29,320.04
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,447.21,331.06
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,562.08,418.97
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,702.69,522.49
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,636.61,469.66
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,549.92,401.51
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,473.13,346.07
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,391.06,285.64
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,544.92,399.08
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,705.65,512.3
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,797.13,581.35
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,885.06,642.76
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,794.98,579.56
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,695.74,505.09
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,544.67,399.01
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,391.72,287.57
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,633.93,472.56
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,845.15,621.41
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,820.54,604.74
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,793.5,588.08
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,760.98,568.3
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,729.18,548.87
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,689.27,522.46
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,648.04,494.87
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,598.53,460.44
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,549.13,425.19
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,494.35,384.4
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,440.62,343.25
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,374.5,291.47
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,312.45,241.25
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,240.22,181.88
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,175.44,127.1
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,98.05,51.68
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,20.5,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,27.28,15.54
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,45.1,32.5
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,60.75,46.46
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,75.75,59.51
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,106.31,70.04
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,148.35,96.83
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,190.87,127.96
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,237.69,164.27
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,283.84,200.95
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,333.16,239.87
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,380.48,277.71
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,429.0,315.8
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,474.81,350.74
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,521.13,385.21
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,470.15,347.84
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,396.3,291.6
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,436.24,320.27
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,476.22,348.13
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,603.56,443.45
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,748.56,547.55
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,774.08,563.06
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,797.28,577.8
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,508.68,376.83
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,196.1,142.91
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,523.81,390.47
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,851.45,615.17
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,853.79,614.36
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,853.44,614.54
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,726.25,524.83
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,589.28,426.32
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,700.13,510.62
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,794.24,580.71
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,777.26,570.54
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,757.0,558.97
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,723.03,536.74
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,687.61,513.34
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,642.28,483.07
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,599.62,454.05
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,548.43,418.37
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,498.02,382.48
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,442.13,341.22
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,387.94,300.12
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,322.87,250.1
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,262.41,202.07
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,189.09,142.59
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,129.02,92.49
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,61.55,26.95
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,22.86,11.86
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,35.66,24.42
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,43.39,31.52
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,50.26,37.59
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,85.57,48.48
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,130.4,75.26
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,176.71,109.31
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,227.04,149.18
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,277.08,190.12
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,329.36,232.55
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,380.01,273.28
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,434.5,315.65
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,445.67,324.81
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,436.74,317.13
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,459.73,333.03
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,476.84,344.22
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,448.9,323.15
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,416.89,299.18
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,427.87,306.68
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,438.53,313.62
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,626.49,450.25
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,829.16,582.82
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,850.23,594.03
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,868.34,605.73
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,880.26,613.26
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,889.01,618.96
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,893.21,622.5
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,894.18,624.23
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,765.8,541.71
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,621.21,440.54
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,749.23,536.2
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,848.79,604.18
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,827.75,591.88
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,799.87,576.26
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,767.13,558.0
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,732.39,538.13
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,691.01,512.34
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,650.89,487.01
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,600.98,453.77
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,551.11,419.35
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,492.86,376.9
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,436.4,334.51
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,369.91,284.07
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,307.67,234.88
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,233.97,174.92
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,168.18,119.49
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,79.18,28.71
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,21.26,10.42
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,32.88,22.04
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,38.29,27.14
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,43.39,31.69
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,79.3,42.66
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,125.32,70.24
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,172.54,105.2
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,223.6,145.88
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,274.68,187.58
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,330.5,231.72
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,381.26,272.08
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,432.96,311.98
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,482.33,349.01
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,531.16,384.46
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,577.04,418.16
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,622.01,450.53
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,662.83,478.49
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,701.86,504.69
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,672.13,480.07
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,625.03,443.36
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,719.93,512.61
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,821.81,580.11
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,841.94,591.53
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,859.2,602.09
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,789.59,556.46
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,704.93,496.17
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,801.45,567.75
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,888.49,625.66
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,882.82,622.36
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,874.0,618.16
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,703.63,505.27
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,524.82,377.58
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,523.55,379.72
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,520.52,379.47
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,631.41,463.31
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,714.83,524.77
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,672.87,497.54
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,629.96,469.46
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,579.12,435.28
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,528.59,400.39
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,469.54,358.19
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,412.46,316.01
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,342.88,262.67
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,281.45,213.74
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,208.75,155.03
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,145.04,101.79
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,68.68,15.82
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,23.8,12.0
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,38.25,26.38
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,47.49,34.87
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,56.22,42.64
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,88.41,53.09
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,131.32,78.75
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,176.14,111.77
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,225.35,150.98
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,273.89,191.1
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,325.08,233.15
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,374.7,273.29
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,425.57,313.19
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,473.62,349.95
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,524.16,387.18
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,569.09,419.91
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,613.31,451.17
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,653.7,477.93
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,692.7,502.86
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,727.09,524.46
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,759.47,543.05
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,791.3,559.66
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,822.4,575.2
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,842.86,585.69
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,860.35,594.33
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,814.94,562.61
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,758.01,519.47
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,827.9,570.57
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,886.39,607.11
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,816.06,564.7
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,736.2,511.29
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,765.56,535.69
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,792.22,557.06
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,720.88,511.6
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,653.19,468.09
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,698.75,505.13
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,725.89,526.28
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,684.82,500.92
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,642.56,474.98
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,594.62,444.06
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,544.54,410.31
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,487.38,369.46
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,431.88,328.38
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,364.84,278.09
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,302.28,229.0
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,226.94,168.09
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,160.58,111.86
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,73.71,4.47
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,20.94,9.61
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,33.19,22.12
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,39.04,27.61
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,44.55,32.52
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,75.96,40.62
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,121.19,66.65
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,169.25,102.24
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,221.17,144.15
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,275.19,188.8
