Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,328.28,232.43
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,380.14,274.7
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,432.82,316.23
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,482.98,354.65
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,535.78,393.45
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,581.49,427.11
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,626.09,459.05
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,667.9,487.58
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,708.04,513.97
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,743.03,537.0
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,775.67,558.45
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,804.18,576.02
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,830.04,591.85
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,851.33,605.59
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,869.56,617.47
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,881.43,624.52
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,890.03,629.62
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,893.62,632.57
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,893.87,633.56
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,888.96,631.77
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,880.77,628.01
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,865.81,619.63
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,847.79,609.37
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,823.68,595.15
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,796.89,579.16
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,768.39,562.86
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,733.47,542.05
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,692.03,515.41
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,649.34,487.58
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,599.48,454.12
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,549.53,418.83
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,494.1,378.36
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,438.3,336.3
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,370.71,284.3
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,307.65,233.7
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,231.17,170.96
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,164.21,113.05
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,75.1,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,19.97,8.68
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,30.44,19.89
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,36.01,25.15
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,41.26,29.85
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,73.12,37.87
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,120.17,64.5
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,172.64,103.28
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,225.36,145.65
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,277.44,188.6
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,331.73,232.8
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,384.37,275.66
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,437.65,317.79
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,491.46,358.93
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,541.39,396.1
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,588.42,430.99
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,634.22,464.18
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,676.15,493.32
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,716.18,520.1
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,751.85,542.85
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,785.08,563.87
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,813.38,580.83
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,838.8,595.91
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,859.83,608.98
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,877.74,620.16
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,889.88,627.77
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,898.67,633.44
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,902.28,636.0
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,902.5,636.59
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,897.08,632.97
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,888.33,627.42
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,774.26,554.55
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,647.74,465.69
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,733.08,531.09
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,799.18,577.49
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,765.51,556.15
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,729.84,534.17
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,686.85,507.0
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,642.74,478.68
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,594.37,446.0
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,543.86,410.85
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,483.83,367.69
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,425.79,324.51
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,357.28,272.28
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,293.53,221.61
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,215.73,158.47
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,147.83,100.06
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,66.54,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.88,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,24.1,11.25
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,41.31,28.94
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,52.19,38.88
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,64.36,49.53
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,91.77,57.94
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,133.95,82.16
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,177.54,118.82
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,215.14,152.19
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,192.15,140.55
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,152.77,114.12
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,230.06,171.81
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,312.98,232.61
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,323.87,239.83
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,328.07,242.12
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,420.64,309.4
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,525.72,383.71
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,607.05,443.14
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,705.53,513.4
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,740.97,537.29
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,774.27,559.26
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,804.93,578.3
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,833.99,596.25
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,786.25,563.8
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,725.68,518.62
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,813.04,584.19
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,894.28,638.37
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,812.53,583.87
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,715.56,513.66
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,809.88,583.87
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,883.81,632.8
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,868.36,624.73
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,849.87,615.41
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,830.7,604.42
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,804.47,588.73
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,771.18,569.14
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,735.78,547.91
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,694.09,520.95
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,651.06,492.71
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,600.09,457.78
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,551.58,423.29
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,492.98,379.51
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,436.07,335.65
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,367.14,282.02
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,302.84,229.91
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,225.53,166.46
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,157.89,106.12
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,59.86,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,20.25,8.26
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,32.8,22.01
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,41.88,30.39
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,49.52,37.23
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,79.32,46.1
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,124.63,72.22
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,171.23,105.87
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,222.03,145.96
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,272.62,187.53
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,325.18,230.38
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,375.93,272.22
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,427.76,314.01
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,479.31,354.08
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,527.74,390.87
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,573.45,425.28
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,618.33,458.3
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,579.5,426.64
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,520.78,379.56
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,634.05,465.6
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,764.58,559.47
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,790.45,574.81
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,813.41,589.02
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,725.82,525.8
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,621.22,447.65
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,746.25,540.87
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,867.12,624.23
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,692.62,502.77
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,498.07,360.26
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,684.54,500.69
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,848.31,616.32
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,834.71,607.29
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,815.83,596.09
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,783.04,575.57
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,748.81,553.92
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,463.99,350.52
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,169.98,125.59
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,309.47,235.86
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,437.04,333.14
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,308.52,236.04
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,189.35,143.75
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,160.32,121.86
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,126.36,95.47
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,97.86,72.86
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,69.9,50.29
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,46.48,31.07
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,22.21,10.55
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,11.3,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,17.79,6.05
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,35.32,23.83
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,45.1,32.89
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,54.36,41.19
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,77.2,45.71
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,118.7,67.96
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,164.23,101.12
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,213.97,141.14
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,263.17,182.28
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,318.95,228.86
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,344.06,255.28
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,350.6,263.25
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,419.18,315.15
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,519.95,391.88
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,568.15,428.83
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,612.47,462.41
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,653.43,492.06
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,692.75,519.89
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,727.49,543.61
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,759.92,565.4
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,722.56,534.33
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,669.27,489.42
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,758.39,558.94
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,846.72,621.61
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,641.45,475.22
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,411.12,300.32
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,648.9,482.24
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,868.87,636.3
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,862.58,631.54
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,853.14,626.24
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,837.46,616.63
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,823.22,608.13
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,798.93,593.02
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,772.1,576.18
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,738.43,555.32
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,702.86,532.94
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,655.39,500.85
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,606.4,465.94
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,563.01,435.54
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,518.22,403.15
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,458.67,357.48
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,401.32,312.22
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,333.02,258.06
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,269.88,206.09
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,192.15,141.46
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,125.11,79.65
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,45.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,17.01,5.08
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,33.74,22.47
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,43.19,31.23
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,52.12,39.26
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,76.79,46.04
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,119.17,69.66
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,121.36,81.39
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,106.61,80.79
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,186.49,139.6
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,282.76,211.53
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,336.12,250.23
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,416.64,311.81
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,424.43,319.94
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,413.81,311.14
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,494.58,374.37
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,602.8,457.48
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,569.53,428.3
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,515.6,382.93
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,624.47,468.33
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,750.41,561.78
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,618.16,461.41
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,461.79,339.52
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,648.19,483.45
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,837.14,618.04
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,752.82,556.14
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,654.76,480.57
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,761.57,563.8
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,860.91,634.61
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,853.76,629.78
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,843.55,623.7
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,827.9,614.06
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,809.41,602.58
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,774.78,580.02
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,742.08,558.77
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,613.32,465.9
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,490.32,373.73
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,542.93,417.64
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,578.74,447.81
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,518.84,403.76
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,458.0,358.46
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,396.43,310.77
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,338.67,264.9
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,272.9,212.16
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,212.66,162.5
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,138.66,101.57
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,78.15,46.8
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,28.43,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.21,5.9
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,37.39,25.57
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,57.74,43.74
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,74.78,58.83
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,97.09,73.09
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,123.05,92.46
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,149.66,113.05
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,177.17,134.47
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,216.19,163.22
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,265.23,200.01
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,293.77,222.5
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,321.14,243.61
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,349.99,264.93
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,379.33,286.27
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,437.78,329.77
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,499.02,374.82
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,530.99,397.73
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,562.95,420.51
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,602.72,449.34
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,644.17,479.03
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,626.39,463.54
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,602.57,444.01
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,636.43,468.52
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,669.28,491.84
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,664.55,488.18
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,658.3,483.76
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,585.52,431.4
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,515.46,380.4
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,380.02,283.31
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,244.73,182.86
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,154.19,115.06
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,64.85,45.85
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,53.21,36.82
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,41.58,27.67
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,27.06,16.17
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,12.56,4.54
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,25.11,14.78
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,37.67,25.05
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,32.83,21.26
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,27.99,17.43
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,23.64,13.9
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,19.29,10.33
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,14.95,6.73
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,10.6,3.07
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,11.57,4.11
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,19.29,11.12
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,27.02,18.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,35.72,24.41
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,44.43,31.69
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,34.28,23.11
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,24.13,14.55
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,37.67,25.75
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,51.23,36.84
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,77.39,58.17
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,103.26,79.01
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,111.87,85.56
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,120.52,92.1
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,134.68,103.2
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,148.92,114.32
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,217.01,167.88
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,285.81,221.06
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,200.51,154.43
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,113.26,85.41
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,120.07,90.66
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,126.9,95.82
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,168.42,128.6
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,210.29,161.32
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,135.73,102.66
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,61.02,43.3
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,159.15,121.18
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,258.62,198.36
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,164.8,125.55
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,71.66,51.96
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,99.37,74.21
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,127.45,96.63
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,259.49,202.12
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,391.16,304.25
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,309.78,241.71
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,223.0,174.1
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,200.25,156.72
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,177.61,139.14
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,155.56,121.81
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,133.79,104.5
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,112.66,87.55
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,91.5,70.28
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,70.17,52.67
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,48.56,34.5
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,30.6,19.07
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,13.51,2.79
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,11.09,0.28
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,22.2,13.25
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,37.67,27.34
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,52.62,40.86
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,69.63,53.06
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,86.85,67.26
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,103.75,80.91
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,120.73,94.37
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,118.51,92.02
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,115.85,89.36
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,190.87,148.39
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,270.72,209.89
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,298.27,230.25
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,326.43,250.93
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,381.5,292.61
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,444.23,339.48
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,469.91,357.9
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,495.5,376.19
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,521.99,395.3
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,548.71,414.41
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,478.81,361.92
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,402.25,303.98
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,387.53,293.31
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,372.14,281.85
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,413.89,313.36
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,456.4,344.92
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,435.79,329.69
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,414.63,314.33
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,410.01,311.51
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,405.11,308.45
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,431.48,329.43
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,464.32,354.84
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,450.36,345.44
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,435.48,335.59
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,440.42,341.25
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,442.37,344.49
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,401.06,313.96
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,359.95,283.34
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,323.9,256.65
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,287.6,229.12
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,342.37,273.77
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,369.36,293.82
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,299.95,236.47
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,235.07,181.68
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,162.87,119.91
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,95.7,45.1
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,35.1,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,13.18,0.68
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,26.79,17.02
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,32.61,22.76
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,38.09,27.83
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,59.45,32.53
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,105.2,56.39
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,153.56,91.3
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,208.73,136.09
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,260.03,179.56
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,313.57,224.76
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,365.2,268.25
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,417.49,310.94
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,470.6,352.87
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,519.97,390.67
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,566.03,425.62
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,610.85,458.63
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,652.01,487.22
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,691.33,513.67
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,726.16,536.81
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,758.54,557.7
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,787.22,575.44
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,813.24,591.4
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,833.78,604.4
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,851.15,615.45
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,862.52,622.1
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,870.53,626.75
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,873.54,629.0
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,873.14,629.24
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,867.46,625.01
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,858.43,618.83
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,843.2,610.02
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,824.86,599.33
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,800.85,584.99
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,774.08,568.85
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,740.93,549.0
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,705.66,527.55
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,668.28,503.77
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,625.47,475.8
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,574.94,440.42
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,524.38,403.94
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,465.72,359.7
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,408.83,315.15
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,342.1,261.89
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,278.47,208.93
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,198.44,141.75
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,123.72,46.96
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,47.19,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,12.35,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,25.04,15.62
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,30.1,20.72
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,34.87,25.21
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,56.34,29.9
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,107.88,57.45
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,157.69,93.53
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,211.23,137.77
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,264.25,183.86
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,319.26,231.83
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,376.64,281.42
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,430.62,327.21
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,481.64,369.56
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,532.18,410.27
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,580.0,447.72
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,626.48,483.07
