Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,668.87,514.53
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,709.26,543.78
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,745.35,569.0
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,778.87,592.03
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,807.39,610.47
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,832.88,626.73
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,853.85,640.93
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,871.55,653.05
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,883.75,661.44
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,892.47,667.62
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,895.59,669.89
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,895.19,669.94
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,889.39,665.38
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,880.13,658.64
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,864.57,650.1
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,845.79,639.44
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,820.07,622.74
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,791.66,604.19
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,757.6,582.56
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,721.38,559.2
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,683.01,533.11
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,639.16,502.45
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,586.99,463.7
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,534.81,423.91
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,474.39,376.64
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,415.82,329.14
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,346.98,272.42
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,281.18,216.01
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,197.35,143.6
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,118.52,31.67
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,45.39,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,12.44,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,25.18,15.86
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,30.23,21.04
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,35.01,25.57
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,55.19,29.82
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,107.12,57.18
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,157.34,93.34
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,211.27,137.68
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,264.76,183.77
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,320.07,231.16
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,377.48,280.03
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,431.47,324.95
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,482.88,366.57
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,533.68,406.31
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,580.8,442.62
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,626.51,476.8
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,668.41,506.29
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,708.19,533.39
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,744.16,557.02
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,777.56,578.16
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,806.29,594.84
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,832.1,609.45
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,852.27,622.18
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,869.11,632.88
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,880.83,639.88
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,889.07,644.81
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,892.12,647.08
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,891.64,647.3
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,840.56,616.12
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,786.89,581.23
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,820.93,607.87
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,839.81,621.76
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,813.84,604.87
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,785.13,586.56
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,750.69,566.03
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,714.14,543.78
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,675.35,518.56
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,631.23,488.75
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,579.01,451.4
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,526.86,412.93
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,465.73,365.59
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,406.6,318.11
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,338.25,262.74
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,273.23,207.74
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,189.67,135.8
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,110.28,9.93
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,42.28,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,16.07,0.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,31.29,20.85
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,47.79,36.18
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,63.61,50.45
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,85.28,62.34
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,119.46,84.49
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,157.31,110.57
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,197.92,140.6
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,242.17,174.43
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,294.02,214.91
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,305.36,229.72
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,295.12,225.01
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,234.72,179.25
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,163.83,124.2
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,243.37,185.28
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,321.64,243.37
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,417.54,313.96
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,522.43,388.75
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,540.47,400.02
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,557.42,411.1
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,677.99,501.09
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,807.18,588.84
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,747.08,544.45
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,670.61,486.44
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,611.77,444.71
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,545.78,397.19
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,630.43,459.92
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,714.91,519.66
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,673.39,490.85
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,636.26,465.81
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,588.8,434.21
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,534.09,397.0
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,517.84,387.81
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,507.8,382.46
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,469.56,357.09
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,438.24,336.29
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,317.82,245.63
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,189.69,145.95
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,166.69,128.89
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,143.9,111.36
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,119.71,92.11
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,95.93,72.85
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,72.43,53.74
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,48.59,33.93
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,29.43,17.38
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,14.86,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,29.36,19.12
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,39.39,28.84
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,47.76,36.58
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,64.72,41.14
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,109.22,63.56
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,155.4,95.45
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,206.06,135.2
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,256.72,177.27
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,309.82,221.44
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,361.28,264.39
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,413.88,307.25
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,466.38,348.91
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,515.78,387.17
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,561.55,421.53
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,606.4,454.28
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,647.49,483.5
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,686.84,510.82
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,721.79,535.64
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,754.54,558.36
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,787.63,579.21
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,819.56,599.13
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,839.65,611.91
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,856.51,622.75
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,867.93,630.68
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,875.94,636.58
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,878.43,638.54
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,877.47,638.45
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,870.48,633.86
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,860.14,627.25
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,843.01,617.08
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,822.79,604.99
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,795.0,588.3
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,769.04,572.81
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,733.99,551.68
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,696.96,528.94
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,652.61,499.62
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,607.23,467.71
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,556.65,431.18
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,504.5,392.45
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,441.62,344.36
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,381.38,296.53
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,309.13,238.28
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,243.14,182.83
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,160.86,111.84
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,81.21,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,15.32,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,30.25,19.59
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,40.73,29.7
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,50.65,38.75
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,66.97,43.9
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,109.65,65.11
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,154.13,95.46
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,203.27,133.73
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,251.97,173.9
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,303.95,217.16
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,354.02,259.11
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,405.3,301.07
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,457.04,342.27
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,505.88,380.21
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,550.94,415.19
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,595.11,448.72
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,565.46,424.19
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,515.87,383.86
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,522.47,388.45
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,525.78,390.26
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,570.31,422.21
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,616.4,454.69
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,721.08,534.48
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,828.74,611.25
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,840.4,617.43
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,848.9,622.38
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,850.67,623.9
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,849.18,623.45
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,842.09,619.73
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,831.82,614.04
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,815.31,603.96
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,795.91,592.04
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,768.66,575.05
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,739.09,556.41
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,705.43,535.39
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,667.87,511.24
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,623.21,479.83
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,577.93,447.31
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,524.81,408.28
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,472.45,368.78
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,409.87,320.4
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,350.17,272.65
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,278.05,214.18
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,212.37,159.1
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,135.57,92.16
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,48.69,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,17.21,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,33.53,21.79
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,45.3,33.1
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,57.9,44.43
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,70.26,47.7
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,109.14,66.51
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,151.62,95.56
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,198.62,132.33
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,244.98,170.83
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,294.74,212.73
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,291.33,219.33
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,259.27,198.99
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,316.85,242.52
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,384.57,293.37
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,445.58,340.01
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,516.32,393.82
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,496.22,376.65
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,465.34,351.01
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,580.27,441.5
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,712.18,541.82
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,668.98,504.28
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,612.2,457.15
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,707.62,532.43
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,805.62,604.25
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,816.62,609.92
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,824.52,614.11
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,826.06,615.07
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,824.43,614.02
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,817.85,609.73
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,808.12,603.45
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,791.63,592.67
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,772.31,580.08
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,746.41,561.87
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,718.18,542.15
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,683.26,518.8
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,648.83,495.69
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,605.49,465.02
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,561.48,433.26
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,508.95,394.49
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,457.29,355.35
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,395.84,307.14
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,337.45,259.95
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,266.26,202.73
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,201.34,148.79
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,125.21,82.37
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,39.62,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,14.57,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,28.72,17.66
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,38.86,27.47
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,48.47,36.15
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,59.85,38.85
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,100.72,57.22
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,145.17,86.97
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,194.25,125.01
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,242.25,164.65
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,293.76,207.8
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,346.93,252.28
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,398.02,294.24
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,446.28,333.04
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,494.73,370.81
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,539.78,404.95
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,583.81,437.29
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,623.94,465.97
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,663.4,493.34
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,697.2,517.18
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,728.72,538.37
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,756.58,555.55
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,782.01,571.02
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,801.04,583.38
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,817.0,593.82
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,827.2,599.36
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,834.15,602.89
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,836.27,604.63
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,835.11,604.4
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,827.49,600.44
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,816.66,594.52
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,800.43,585.1
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,781.29,573.81
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,759.37,560.69
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,731.06,543.17
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,696.38,521.97
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,659.87,499.21
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,616.27,469.77
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,571.8,438.24
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,521.61,401.65
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,470.27,363.18
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,409.49,316.32
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,351.56,269.99
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,279.64,211.94
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,214.67,157.52
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,133.6,85.16
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,44.8,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,14.19,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,27.96,16.83
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,37.33,26.02
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,46.7,34.46
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,53.42,33.89
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,94.21,50.29
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,139.92,80.42
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,189.98,119.13
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,177.81,124.73
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,141.06,106.72
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,206.05,156.04
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,278.8,210.73
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,366.64,275.38
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,499.67,374.81
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,545.74,409.57
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,590.61,442.85
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,631.68,472.59
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,671.14,500.45
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,626.22,464.24
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,561.46,412.76
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,671.9,497.08
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,789.9,580.01
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,662.16,487.71
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,513.39,374.81
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,540.91,395.21
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,568.41,414.64
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,554.68,404.93
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,540.01,394.8
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,694.57,512.42
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,826.41,604.71
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,629.25,467.08
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,416.25,307.73
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,594.05,445.44
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,734.14,547.61
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,698.8,524.72
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,661.62,501.43
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,617.17,471.05
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,571.99,438.69
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,518.99,399.86
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,469.05,362.14
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,405.48,313.05
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,345.3,264.9
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,273.24,206.64
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,208.3,152.15
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,124.61,76.33
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,36.54,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,16.22,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,25.54,14.78
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,34.03,23.24
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,41.31,29.87
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,46.56,28.9
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,87.96,44.6
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,134.38,75.02
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,187.66,116.54
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,233.49,163.29
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,260.79,192.76
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,299.4,223.63
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,338.84,254.76
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,238.47,180.59
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,119.5,88.74
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,125.8,93.6
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,132.11,98.32
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,374.71,289.97
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,655.81,499.06
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,533.52,404.56
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,386.0,288.46
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,315.1,235.81
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,240.55,179.37
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,436.19,329.21
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,638.16,477.37
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,553.73,414.22
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,464.77,347.4
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,499.94,375.46
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,530.57,399.96
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,579.49,438.49
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,620.74,471.3
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,509.25,388.45
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,399.27,304.93
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,236.6,181.4
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,76.43,55.29
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,128.46,97.04
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,182.72,140.37
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,186.98,144.7
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,197.43,153.96
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,321.07,256.93
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,420.93,337.37
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,358.02,286.3
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,301.25,239.01
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,230.59,179.39
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,167.62,125.07
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,91.3,53.86
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,16.22,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,25.61,15.3
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,34.7,24.71
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,42.43,32.0
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,50.74,39.48
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,93.68,53.01
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,139.02,83.3
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,188.85,122.7
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,238.3,164.96
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,290.3,210.11
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,343.33,256.0
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,394.29,299.35
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,442.88,339.22
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,491.54,377.8
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,537.06,413.51
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,581.55,447.39
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,622.29,477.78
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,662.47,506.96
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,696.49,530.68
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,728.19,551.74
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,754.98,568.51
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,779.04,583.29
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,797.92,595.95
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,813.73,606.61
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,824.6,612.83
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,832.24,616.99
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,833.77,618.4
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,832.01,617.77
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,824.63,612.59
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,814.01,605.4
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,796.81,594.75
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,780.55,584.87
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,575.9,438.15
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,363.41,275.62
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,525.94,405.63
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,647.81,500.75
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,607.31,470.87
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,563.71,439.14
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,510.17,399.28
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,457.49,358.9
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,396.97,311.16
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,339.1,263.74
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,265.73,203.25
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,199.78,146.79
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,116.57,64.12
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,33.61,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,13.27,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,20.7,11.21
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,25.63,16.87
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,33.13,23.9
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,39.17,29.36
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,86.94,43.29
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,139.77,84.55
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,184.61,125.54
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,230.66,165.42
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,274.18,203.04
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,330.43,245.77
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,412.03,309.69
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,463.51,352.45
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,514.34,393.42
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,561.98,430.83
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,608.16,466.0
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,650.85,497.61
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,691.41,526.83
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,727.0,552.7
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,759.9,574.95
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,788.18,593.07
