Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,813.27,608.98
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,833.49,622.78
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,850.33,634.41
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,861.74,642.51
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,869.61,648.38
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,871.66,650.48
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,870.13,650.35
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,862.74,646.4
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,851.9,640.26
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,835.04,631.05
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,814.97,619.7
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,788.23,602.49
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,758.84,583.42
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,723.21,560.19
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,689.38,538.07
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,644.1,505.7
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,597.81,471.07
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,543.83,430.09
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,490.28,388.21
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,425.42,336.35
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,366.48,287.15
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,290.64,224.14
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,222.41,164.58
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,105.23,52.35
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,13.76,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,21.8,11.95
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,29.38,20.17
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,36.47,26.89
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,41.34,31.33
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,87.81,46.08
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,140.3,80.5
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,193.39,121.48
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,246.28,165.47
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,301.46,211.72
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,354.75,257.04
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,408.79,301.98
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,463.29,345.38
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,514.07,384.66
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,561.35,420.27
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,607.27,453.73
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,649.35,483.48
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,689.39,510.98
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,725.08,535.85
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,758.18,557.69
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,786.97,575.52
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,812.86,591.43
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,832.5,603.8
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,848.8,614.13
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,859.6,620.55
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,866.89,624.88
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,868.66,626.37
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,866.89,625.81
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,858.58,622.53
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,846.85,617.13
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,829.3,606.8
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,808.61,594.51
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,782.11,578.93
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,752.93,561.45
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,720.27,542.49
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,681.81,519.12
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,636.24,488.58
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,589.66,455.88
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,534.83,415.3
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,480.56,373.87
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,418.02,324.85
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,356.43,274.7
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,280.73,213.23
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,212.82,154.9
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,99.95,41.88
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,21.95,11.71
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,29.07,19.66
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,35.74,25.97
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,39.06,29.02
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,84.55,43.98
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,132.73,74.56
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,188.09,117.26
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,240.04,160.59
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,294.3,206.53
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,346.54,251.2
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,399.5,295.49
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,449.85,336.19
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,502.62,377.22
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,549.39,413.01
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,594.88,446.76
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,636.14,476.54
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,675.43,504.13
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,710.25,529.32
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,742.5,551.65
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,770.8,569.82
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,796.25,586.06
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,815.52,598.6
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,831.5,609.08
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,841.92,615.2
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,848.9,619.19
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,850.39,620.97
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,848.4,620.63
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,840.84,615.52
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,829.89,608.34
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,812.91,598.12
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,792.85,585.95
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,765.13,568.62
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,734.95,549.6
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,702.74,529.83
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,664.81,505.8
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,620.44,474.86
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,575.12,442.27
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,521.08,402.81
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,467.66,362.44
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,406.42,314.09
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,346.07,264.7
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,270.16,203.31
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,202.31,145.15
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,94.33,29.76
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,15.24,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,24.21,12.94
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,33.54,23.09
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,41.39,30.35
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,44.28,33.01
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,85.64,46.05
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,131.49,74.51
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,181.81,112.81
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,235.1,156.97
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,288.09,202.1
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,339.11,246.06
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,390.93,289.86
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,440.64,330.41
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,493.01,371.54
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,538.87,407.36
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,583.5,441.23
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,623.96,471.19
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,662.51,499.0
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,696.64,523.92
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,728.27,546.21
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,755.68,563.56
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,780.22,578.88
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,799.0,591.21
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,814.58,601.45
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,825.09,607.4
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,832.25,611.23
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,833.25,611.76
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,830.84,610.19
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,822.57,603.88
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,811.01,595.56
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,793.95,586.07
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,773.91,574.63
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,750.13,559.5
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,720.26,540.18
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,684.57,516.51
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,647.06,491.17
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,601.95,458.97
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,556.14,425.58
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,503.82,387.27
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,450.53,346.97
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,386.44,296.6
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,325.97,247.32
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,250.87,186.51
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,184.03,129.4
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,85.69,15.03
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,13.76,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,25.75,13.68
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,42.99,31.03
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,60.75,47.04
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,77.29,61.65
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,105.32,76.79
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,138.07,101.0
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,171.72,127.13
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,178.26,135.13
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,176.25,135.6
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,157.66,120.65
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,136.67,103.79
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,209.4,159.39
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,286.91,216.61
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,357.72,267.84
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,439.01,325.41
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,503.82,370.63
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,578.31,421.57
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,635.88,464.65
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,699.24,511.7
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,725.62,530.06
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,749.34,546.3
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,715.98,523.02
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,672.73,491.38
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,648.99,474.69
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,625.76,457.74
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,591.61,434.74
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,550.77,406.82
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,602.07,446.87
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,650.94,484.32
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,664.4,496.09
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,675.77,506.57
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,677.48,510.17
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,672.86,509.35
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,636.24,484.75
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,598.34,458.95
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,553.46,426.66
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,508.23,393.42
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,453.53,352.46
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,400.31,311.46
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,336.13,260.89
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,274.67,210.9
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,203.18,152.14
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,140.81,98.64
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,65.59,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,14.74,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,23.49,11.53
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,34.32,23.52
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,44.6,32.95
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,51.61,39.27
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,87.48,52.02
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,115.39,78.68
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,121.48,93.54
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,104.48,79.46
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,85.91,64.19
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,54.13,38.33
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,22.22,12.39
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,96.77,71.9
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,169.56,128.24
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,177.19,133.43
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,184.89,138.8
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,251.68,188.93
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,318.44,237.76
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,428.88,319.95
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,548.27,405.93
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,583.41,429.79
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,619.29,454.47
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,698.87,514.71
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,776.19,569.81
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,786.29,576.0
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,793.26,580.84
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,794.04,581.73
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,794.66,582.7
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,787.16,578.4
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,776.54,572.2
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,759.04,561.5
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,738.75,549.01
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,712.51,532.49
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,683.93,514.32
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,647.8,490.63
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,610.12,464.61
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,567.72,434.76
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,522.96,402.43
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,468.47,361.98
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,415.3,321.27
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,351.35,270.96
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,291.37,222.04
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,217.19,161.49
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,151.74,104.94
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,69.23,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,22.71,10.4
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,33.59,22.71
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,43.91,32.16
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,50.23,37.89
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,64.15,47.38
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,57.01,41.39
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,49.27,34.87
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,134.78,101.17
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,221.38,167.46
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,184.77,140.44
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,136.61,103.44
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,220.75,168.24
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,311.15,236.56
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,284.88,215.85
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,256.6,193.53
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,331.03,249.5
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,410.94,308.35
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,461.93,346.33
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,515.91,386.3
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,628.23,473.32
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,749.03,562.46
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,767.36,574.31
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,782.63,584.68
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,793.03,590.77
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,800.22,594.77
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,801.49,596.05
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,799.49,595.25
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,791.24,589.11
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,779.78,580.93
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,762.58,571.07
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,742.52,559.27
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,718.29,543.58
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,688.3,523.78
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,652.21,499.23
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,614.52,472.32
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,568.94,439.05
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,525.13,406.31
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,470.94,365.26
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,418.02,323.97
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,354.18,273.05
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,294.38,223.69
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,218.81,161.64
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,152.43,103.46
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,69.27,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,14.25,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,22.79,9.83
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,34.09,22.96
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,44.82,32.76
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,48.69,36.38
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,80.65,45.36
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,124.06,70.74
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,172.44,106.4
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,220.06,144.99
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,274.73,190.8
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,324.89,234.0
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,376.05,277.37
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,425.0,318.2
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,474.58,358.52
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,522.19,396.1
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,565.91,429.73
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,606.62,460.53
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,645.68,489.38
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,679.79,513.79
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,711.42,535.88
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,738.4,553.3
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,762.61,568.69
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,781.59,581.4
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,797.35,591.97
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,807.9,599.05
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,815.08,603.95
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,816.25,604.62
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,814.02,603.24
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,805.67,597.06
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,794.05,588.81
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,776.82,579.04
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,756.59,567.25
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,729.51,549.53
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,699.94,530.04
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,667.95,509.51
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,630.59,484.25
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,585.49,451.28
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,539.76,417.11
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,485.89,376.19
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,432.93,334.69
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,370.35,284.52
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,309.53,234.11
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,233.24,171.3
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,166.39,110.98
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,63.84,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,13.76,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,22.01,8.65
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,33.77,22.63
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,44.93,32.83
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,48.0,35.78
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,77.62,43.39
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,121.48,68.73
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,170.3,104.51
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,217.66,142.67
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,272.26,188.31
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,322.3,231.51
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,373.3,274.9
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,422.18,315.85
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,474.2,358.15
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,519.2,394.03
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,563.0,427.99
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,603.37,458.67
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,641.99,487.32
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,676.07,512.88
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,707.66,536.22
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,733.97,553.44
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,757.3,568.36
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,775.69,580.81
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,790.9,591.11
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,800.82,596.61
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,807.39,599.92
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,715.82,534.1
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,610.3,453.53
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,708.13,529.12
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,785.77,584.71
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,767.81,573.57
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,746.92,561.02
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,723.2,545.61
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,693.7,526.1
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,657.47,501.56
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,619.55,474.49
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,574.11,441.29
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,528.08,406.92
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,475.61,367.76
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,422.49,326.77
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,358.46,275.43
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,298.41,225.52
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,221.81,162.44
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,154.89,101.24
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,58.86,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,6.39,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,12.54,2.05
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,28.49,18.17
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,43.81,31.85
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,61.02,46.93
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,78.47,58.87
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,111.95,82.03
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,162.71,118.12
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,198.22,136.74
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,265.92,184.43
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,307.74,224.16
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,334.49,249.59
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,390.4,292.5
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,462.64,348.5
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,506.97,383.36
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,550.33,416.52
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,589.44,445.83
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,626.94,473.26
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,659.91,497.69
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,690.69,520.11
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,718.87,539.44
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,744.79,555.9
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,693.87,516.37
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,627.44,463.93
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,579.31,427.83
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,524.36,386.51
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,534.19,394.55
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,543.13,401.73
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,457.86,339.45
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,366.39,271.83
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,504.4,379.36
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,629.71,474.04
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,603.93,455.75
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,576.33,436.83
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,547.16,417.13
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,516.11,395.69
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,521.31,400.88
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,514.57,396.46
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,460.06,354.81
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,406.94,313.2
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,341.79,261.31
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,281.02,211.24
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,205.36,149.37
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,139.32,88.45
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,52.36,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,12.78,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,20.45,5.97
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,31.46,20.54
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,41.91,30.2
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,46.15,34.17
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,72.77,41.39
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,114.68,64.76
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,161.62,98.52
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,207.85,135.62
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,257.65,177.26
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,308.83,220.76
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,358.15,262.36
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,387.22,289.31
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,402.31,302.73
