Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,139.67,79.22
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,187.77,116.74
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,238.95,159.35
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,288.01,201.98
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,337.9,245.05
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,385.92,285.47
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,436.32,326.41
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,480.58,362.93
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,523.6,397.61
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,562.26,427.56
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,598.91,455.26
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,631.51,480.2
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,661.64,502.91
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,687.35,521.29
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,710.21,537.16
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,727.67,549.2
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,741.97,559.14
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,751.08,564.67
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,756.89,568.06
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,757.03,568.58
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,753.86,566.97
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,745.25,561.93
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,733.48,554.82
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,715.64,543.34
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,694.98,529.93
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,667.25,511.47
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,634.61,488.3
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,597.58,462.47
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,559.15,434.98
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,513.27,400.3
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,469.56,366.33
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,413.82,323.01
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,360.01,279.68
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,293.68,224.87
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,232.72,173.0
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,130.99,90.1
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,31.4,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,15.73,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,26.58,15.31
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,39.84,28.51
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,46.0,34.34
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,56.98,44.02
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,95.71,55.08
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,140.26,84.01
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,184.1,117.01
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,232.54,156.11
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,280.15,196.55
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,329.13,237.83
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,378.43,278.65
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,425.36,316.62
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,468.47,350.71
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,510.72,383.06
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,549.71,412.26
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,587.31,439.6
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,620.07,463.95
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,650.59,486.27
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,678.41,505.58
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,703.65,522.81
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,720.69,534.87
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,734.62,544.61
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,744.95,551.27
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,752.05,555.88
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,752.74,557.06
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,750.16,556.21
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,742.25,551.88
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,731.14,545.49
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,713.23,534.51
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,692.49,521.6
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,669.5,507.1
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,640.97,487.72
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,605.17,463.36
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,567.8,437.22
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,523.43,404.28
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,478.59,370.05
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,423.67,327.65
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,372.81,286.73
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,307.86,233.23
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,247.88,182.1
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,167.39,113.1
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,89.14,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,14.74,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,21.01,10.83
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,29.28,19.64
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,32.56,22.9
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,43.28,32.41
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,87.02,43.94
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,135.58,75.04
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,184.54,113.03
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,236.2,156.13
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,286.03,199.56
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,339.74,245.83
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,387.96,286.66
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,435.73,325.99
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,480.33,362.99
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,523.54,398.0
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,562.36,428.24
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,599.09,456.16
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,631.79,480.48
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,661.89,502.39
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,686.69,520.06
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,708.39,535.24
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,725.62,547.23
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,739.63,556.95
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,748.25,562.15
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,753.53,565.18
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,753.35,565.48
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,749.85,563.65
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,740.2,557.91
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,727.41,550.1
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,708.96,538.2
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,687.73,524.39
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,662.83,507.89
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,632.62,486.56
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,376.7,294.31
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,112.1,83.92
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,311.39,245.59
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,465.78,363.74
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,412.39,321.07
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,359.04,277.89
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,292.67,223.27
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,231.87,171.53
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,153.44,103.25
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,66.35,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,22.55,11.37
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,34.3,23.45
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,39.48,28.45
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,46.18,34.47
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,84.78,46.04
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,128.91,73.78
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,173.76,107.95
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,222.02,147.71
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,271.63,190.12
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,319.6,231.25
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,365.21,269.61
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,411.25,307.35
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,417.98,316.21
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,406.28,308.4
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,480.68,366.02
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,572.29,436.17
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,603.65,459.36
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,632.72,480.63
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,574.13,433.54
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,498.03,372.57
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,605.87,457.45
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,714.53,539.79
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,723.49,545.69
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,729.25,550.01
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,601.69,455.1
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,460.64,346.1
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,592.9,450.81
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,705.28,536.37
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,529.38,404.81
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,341.33,258.93
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,347.44,265.18
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,345.79,265.07
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,458.98,356.24
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,542.23,422.31
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,496.07,386.59
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,451.91,352.01
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,397.35,308.66
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,344.82,265.57
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,277.42,210.03
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,216.08,158.1
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,139.08,91.0
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,53.48,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,11.8,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,24.3,12.14
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,38.51,26.82
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,45.94,33.81
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,53.08,40.24
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,95.39,65.43
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,119.28,90.42
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,149.15,101.31
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,219.38,147.25
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,264.61,185.73
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,311.44,225.61
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,274.3,205.56
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,214.45,163.11
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,228.25,173.61
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,242.05,183.92
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,252.03,190.92
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,264.08,199.47
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,344.32,260.5
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,429.62,324.17
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,542.18,412.03
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,664.53,505.22
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,540.48,410.01
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,396.26,297.63
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,324.38,244.4
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,247.55,186.21
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,480.78,369.51
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,699.08,531.12
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,687.87,522.07
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,675.47,513.57
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,656.61,500.35
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,635.38,485.39
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,597.71,458.09
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,559.43,430.12
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,521.12,402.74
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,482.2,374.33
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,428.73,333.72
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,379.9,295.79
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,323.15,251.37
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,269.8,208.49
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,197.13,149.87
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,138.46,101.68
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,79.8,50.99
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,7.23,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,12.53,4.97
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,20.26,11.87
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,27.99,18.72
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,35.72,24.1
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,43.46,30.5
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,45.88,32.37
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,48.3,34.19
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,77.37,57.75
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,105.59,80.29
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,153.65,118.12
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,202.45,155.95
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,256.04,196.82
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,315.94,242.04
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,397.37,303.4
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,492.75,374.01
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,490.85,371.34
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,483.14,364.56
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,476.38,358.46
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,467.57,350.72
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,402.75,302.58
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,331.53,249.13
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,200.07,151.16
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,66.77,47.61
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,59.98,42.43
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,53.2,37.09
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,37.7,24.75
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,22.22,12.33
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,16.42,7.67
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,10.14,2.61
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,9.65,2.23
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,77.59,57.66
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,150.09,116.04
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,130.68,100.62
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,111.43,85.36
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,221.01,174.68
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,305.1,238.18
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,237.37,181.44
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,176.55,130.07
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,100.2,63.78
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.73,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,20.2,8.35
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,34.99,24.17
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,54.11,41.5
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,72.91,58.38
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,92.04,71.27
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,112.3,87.59
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,94.1,72.61
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,72.52,54.87
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,89.04,68.35
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,105.57,81.68
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,134.53,104.76
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,163.63,127.61
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,163.14,126.9
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,162.47,126.11
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,170.71,132.2
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,179.06,138.36
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,171.79,132.45
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,164.34,126.45
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,142.78,109.1
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,121.0,91.61
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,72.59,53.01
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,24.17,13.99
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,83.25,61.66
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,142.73,108.97
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,145.31,111.01
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,147.93,113.19
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,166.76,128.3
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,185.87,143.6
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,170.97,132.0
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,156.07,120.43
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,127.63,98.05
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,99.2,75.45
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,58.96,43.0
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,19.3,10.42
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,16.88,8.45
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,14.47,6.46
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,11.57,4.06
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,8.67,1.62
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,6.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,15.44,4.57
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,28.01,18.26
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,45.03,33.66
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,61.7,48.58
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,79.18,60.89
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,96.92,75.66
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,57.01,42.22
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.69
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,10.13,2.82
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.76,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,8.21,1.15
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,44.46,30.88
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,79.34,59.12
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,91.45,68.61
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,103.46,77.96
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,214.15,165.51
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,326.94,252.0
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,288.62,221.65
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,247.3,189.33
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,261.49,200.35
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,275.88,211.36
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,195.39,149.43
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,114.39,85.97
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,351.57,275.83
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,588.37,453.39
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,401.28,310.84
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,204.79,156.6
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,311.37,242.48
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,406.64,317.3
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,359.28,280.85
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,312.8,245.2
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,388.24,308.11
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,452.5,360.36
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,402.81,320.86
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,355.58,283.07
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,302.14,240.12
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,251.42,198.24
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,185.27,143.01
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,130.66,96.59
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,72.27,43.3
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,17.05,4.96
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,33.95,23.35
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,42.39,31.54
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,50.45,39.06
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,58.34,37.99
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,59.92,45.02
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,93.91,73.18
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,127.66,100.61
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,181.49,140.65
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,251.89,194.77
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,194.0,151.15
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,126.62,98.22
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,116.99,90.12
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,107.16,81.85
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,86.62,65.0
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,65.78,47.97
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,90.02,67.47
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,114.12,86.7
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,67.25,48.99
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,20.3,10.92
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,46.91,32.57
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,73.55,54.1
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,72.58,53.31
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,71.61,52.56
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,42.06,28.68
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.56,4.64
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,12.08,4.26
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,11.59,3.88
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,111.78,85.78
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,215.92,168.97
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,128.81,99.6
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,44.44,31.06
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,25.58,15.64
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,155.09,124.32
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,286.46,226.93
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,224.63,173.62
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,168.79,124.99
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,92.0,54.4
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,11.8,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,16.28,3.59
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,32.4,21.84
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,40.09,29.31
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,47.8,36.4
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,70.74,48.12
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,81.34,62.7
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,47.81,34.55
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,12.54,4.89
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,34.28,23.0
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,56.06,40.86
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,67.2,49.77
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.6
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,132.59,102.14
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,186.66,144.77
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,175.61,135.47
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,164.09,125.97
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,156.95,120.21
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,149.68,114.38
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,167.27,127.95
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,185.08,141.56
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,202.61,155.16
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,220.35,168.89
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,207.75,159.14
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,194.99,149.32
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,174.0,133.04
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,152.88,116.59
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,175.79,134.59
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,199.04,152.69
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,155.4,118.95
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,111.89,84.86
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,72.53,53.48
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,33.8,22.12
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,67.67,50.02
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,103.08,79.1
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,267.97,214.84
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,395.59,313.82
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,338.92,267.34
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,283.69,221.77
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,217.85,166.69
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,159.22,116.65
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,90.55,51.2
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,17.86,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,12.31
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,34.77,24.7
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,48.01,36.71
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,61.96,46.69
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,76.03,58.53
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,101.35,79.35
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,126.98,100.05
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,121.25,95.12
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,114.69,89.54
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,123.89,96.82
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,133.1,104.05
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,146.53,114.68
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,160.02,125.3
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,195.9,153.57
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,232.57,182.13
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,213.84,167.1
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,194.4,151.57
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,213.86,167.01
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,233.6,182.59
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,250.23,195.72
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,267.12,209.07
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,270.05,211.49
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,272.97,213.98
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,231.69,181.49
