Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,190.07,148.5
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,243.89,191.75
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,295.32,232.45
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,213.42,168.01
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,128.91,100.17
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,92.11,70.48
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,56.06,40.98
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,62.34,46.34
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,68.64,51.7
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,59.43,44.17
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,50.23,36.56
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,41.04,28.92
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,31.85,21.15
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,23.16,13.64
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,14.46,6.1
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,8.19,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.97,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,4.34,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,17.37,9.13
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,29.94,19.72
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,68.65,52.06
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,106.88,83.44
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,78.84,60.08
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,50.27,36.32
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,45.44,32.18
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,40.6,28.06
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,42.06,29.23
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,43.52,30.4
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,97.28,74.46
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,150.95,117.87
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,122.5,94.8
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,93.91,71.61
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,96.83,73.89
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,99.76,76.17
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,124.22,96.05
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,148.94,116.06
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,115.53,89.2
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,82.24,62.23
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,71.57,53.62
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,60.91,44.96
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,39.13,27.01
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,17.38,8.92
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,22.68,13.42
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,27.99,17.93
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,216.05,177.28
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,381.12,309.6
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,323.16,260.84
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,270.52,215.97
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,205.31,159.95
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,147.22,109.22
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,74.0,37.99
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,8.85,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,12.54,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,25.11,15.71
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,41.27,30.74
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,57.13,45.21
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,74.02,57.45
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,91.29,72.09
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,85.17,66.72
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,77.99,60.43
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,50.72,37.36
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,23.17,14.01
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,63.81,48.05
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,104.04,81.06
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,166.96,131.98
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,230.71,182.59
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,317.44,250.55
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,415.74,326.18
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,344.17,269.86
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,263.19,205.42
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,374.86,293.51
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,493.92,383.85
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,510.42,396.36
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,526.32,409.06
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,511.83,398.23
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,495.62,386.16
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,499.19,390.04
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,501.61,392.98
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,452.68,355.13
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,408.33,320.51
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,363.33,285.96
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,312.72,246.69
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,330.19,261.95
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,339.47,270.5
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,355.74,285.16
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,360.63,290.49
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,323.98,261.09
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,287.56,231.41
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,245.67,196.81
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,204.7,162.07
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,158.72,122.59
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,115.61,84.65
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,55.24,25.41
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,26.06,16.6
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,43.46,31.24
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,68.64,52.16
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,93.34,72.34
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,69.13,52.01
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,44.45,31.39
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,75.45,56.76
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,106.17,81.47
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,138.13,106.8
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,170.21,131.87
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,199.1,154.47
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,228.51,177.33
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,301.84,234.15
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,377.8,291.62
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,363.87,280.59
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,348.88,269.11
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,524.87,409.02
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,694.72,537.17
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,695.57,536.85
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,693.25,535.77
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,604.79,468.65
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,505.24,391.87
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,581.33,453.45
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,637.97,498.72
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,606.43,475.19
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,573.44,450.87
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,390.56,310.1
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,207.77,163.86
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,327.6,262.04
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,411.96,326.76
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,356.9,281.1
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,304.31,236.84
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,238.98,181.7
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,179.86,130.05
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,86.35,38.46
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,11.77,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,23.94,14.53
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,29.34,20.27
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,34.5,25.21
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,54.96,30.12
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,98.77,52.7
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,146.33,87.01
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,193.8,125.67
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,240.05,166.12
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,287.6,208.26
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,333.7,249.19
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,379.7,289.26
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,422.33,326.33
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,464.02,361.77
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,501.15,392.11
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,537.75,421.09
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,569.62,446.59
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,599.25,469.85
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,624.22,488.49
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,646.59,504.82
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,664.02,517.96
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,678.47,528.72
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,687.39,534.53
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,693.16,537.99
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,555.02,431.84
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,404.17,312.99
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,545.72,427.36
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,671.43,525.02
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,653.58,511.54
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,633.09,497.06
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,597.22,470.54
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,562.42,444.44
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,525.14,416.95
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,486.99,388.12
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,438.45,349.78
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,390.81,311.26
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,334.41,265.16
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,280.72,220.0
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,215.97,165.33
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,159.12,115.64
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,75.96,30.86
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,13.7,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,27.13,17.07
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,38.3,28.13
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,48.97,38.07
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,64.74,42.42
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,100.69,61.12
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,142.89,93.11
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,184.53,127.82
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,228.92,161.55
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,283.74,205.19
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,309.02,232.67
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,316.9,243.3
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,378.07,289.13
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,458.6,349.81
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,496.68,379.03
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,533.29,406.53
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,564.87,430.83
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,594.35,453.13
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,618.37,470.62
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,639.61,485.85
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,623.13,473.47
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,599.06,455.65
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,569.32,432.88
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,532.67,404.87
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,570.16,434.68
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,601.98,459.71
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,636.51,487.25
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,662.51,508.72
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,607.23,468.03
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,547.74,424.42
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,555.64,431.91
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,555.98,433.15
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,518.3,405.76
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,479.83,377.38
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,430.28,339.3
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,381.73,300.98
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,323.82,254.59
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,271.24,211.02
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,204.89,155.82
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,145.8,105.14
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,70.09,25.24
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,13.75,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,27.24,16.85
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,35.94,25.82
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,43.1,32.54
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,59.57,36.92
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,101.27,57.72
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,143.52,86.5
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,189.88,122.99
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,235.84,162.3
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,283.43,203.64
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,331.11,245.03
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,376.65,284.13
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,418.97,319.96
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,460.51,354.24
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,498.19,384.79
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,534.45,413.48
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,566.31,438.06
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,596.0,460.39
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,623.24,480.66
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,647.89,498.66
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,665.24,511.63
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,679.56,522.24
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,688.13,527.81
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,693.51,531.04
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,694.21,531.89
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,691.74,530.45
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,682.89,524.55
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,670.99,516.41
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,656.4,505.91
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,636.63,491.65
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,610.4,472.81
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,581.99,452.08
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,545.85,425.47
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,508.41,397.29
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,464.65,363.05
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,420.7,327.76
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,367.89,285.73
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,315.42,242.39
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,250.65,187.9
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,192.04,136.06
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,89.83,28.97
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,10.08,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,20.46,11.07
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,24.77,16.02
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,28.97,20.03
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,44.12,22.81
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,90.44,43.44
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,137.6,75.44
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,190.82,118.02
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,239.92,160.15
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,289.87,203.53
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,337.29,244.65
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,384.38,284.4
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,428.69,321.5
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,471.72,356.4
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,511.1,386.87
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,548.49,414.78
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,582.1,440.68
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,613.18,464.14
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,639.02,482.38
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,661.79,498.0
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,680.02,511.17
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,695.03,521.9
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,705.13,528.47
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,711.87,532.26
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,712.51,532.65
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,709.78,530.9
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,701.93,525.8
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,690.86,518.66
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,673.66,507.11
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,653.57,493.25
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,626.77,474.5
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,597.65,453.84
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,562.14,428.65
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,528.12,403.8
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,483.29,369.96
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,438.24,334.93
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,383.76,292.23
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,331.18,249.26
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,264.19,194.11
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,203.18,140.85
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,93.92,25.41
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,12.78,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,21.7,11.79
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,26.9,17.76
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,31.93,22.53
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,44.82,25.07
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,90.17,44.45
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,136.93,75.66
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,186.47,114.75
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,234.71,155.8
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,287.14,200.81
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,334.56,241.62
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,381.71,281.17
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,426.09,319.12
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,469.31,355.35
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,508.09,386.73
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,544.89,415.75
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,577.74,442.22
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,608.13,466.41
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,634.64,487.52
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,658.36,506.32
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,676.83,520.81
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,692.13,532.85
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,701.91,539.73
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,708.35,544.05
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,709.39,545.21
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,707.09,544.13
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,698.83,539.05
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,687.38,531.71
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,670.36,520.59
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,650.47,507.19
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,623.87,487.71
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,595.01,466.24
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,562.22,441.66
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,525.03,413.22
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,480.08,378.06
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,434.96,341.7
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,379.96,297.15
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,326.9,252.43
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,259.64,195.44
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,198.33,140.38
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,93.28,21.37
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,13.76,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,21.99,11.73
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,27.07,17.86
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,31.95,22.52
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,45.76,27.53
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,90.02,45.83
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,135.31,75.48
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,183.86,113.57
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,231.83,154.91
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,281.02,198.38
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,330.78,242.56
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,377.49,283.84
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,421.26,322.02
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,463.87,358.35
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,502.26,390.64
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,538.8,420.72
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,571.4,447.87
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,601.53,472.63
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,625.73,491.53
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,646.91,507.78
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,664.11,521.56
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,678.18,532.81
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,686.92,539.06
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,692.4,542.77
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,691.77,542.67
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,687.88,540.12
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,678.5,533.57
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,666.06,524.68
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,648.23,511.37
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,627.7,495.92
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,601.85,476.26
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,571.39,452.91
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,535.3,425.41
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,497.99,396.35
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,450.18,357.77
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,404.93,320.28
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,349.63,274.51
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,296.96,229.57
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,227.0,170.5
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,164.83,115.8
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,77.22,12.7
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,16.71,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,28.0,15.72
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,38.45,27.22
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,49.64,37.53
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,60.39,47.28
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,97.07,59.88
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,134.33,83.56
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,176.75,115.53
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,201.51,146.76
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,208.69,161.65
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,226.9,177.42
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,245.5,193.11
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,172.53,135.32
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,91.85,70.04
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,153.99,120.46
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,216.52,170.46
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,189.54,148.61
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,161.63,126.04
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,210.43,165.22
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,260.14,204.72
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,375.15,297.86
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,494.85,392.88
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,482.03,381.84
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,463.9,367.09
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,422.5,335.14
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,380.06,301.94
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,419.17,335.12
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,461.75,370.62
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,414.92,333.33
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,362.81,291.77
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,318.59,256.53
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,269.35,216.92
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,246.56,199.22
