Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,9.83,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,16.13,0.0
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,24.0,14.54
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,31.4,21.99
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,34.82,25.4
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,59.29,31.79
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,104.28,56.06
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,150.02,88.57
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,195.83,125.98
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,243.56,166.94
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,289.77,207.55
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,336.24,247.95
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,379.52,285.74
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,422.1,322.12
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,462.64,355.46
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,499.54,385.1
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,532.7,411.81
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,563.67,436.05
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,590.59,455.87
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,614.97,473.15
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,633.56,487.47
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,649.12,499.37
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,660.26,506.97
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,668.24,512.16
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,669.86,514.25
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,668.24,513.99
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,661.02,509.9
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,650.68,503.47
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,634.26,493.19
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,615.09,480.65
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,592.5,464.5
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,565.1,444.42
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,530.09,417.85
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,493.71,389.57
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,449.48,353.81
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,405.26,317.13
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,349.92,272.83
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,296.88,228.52
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,231.18,172.79
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,170.32,116.44
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,77.21,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.73,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,27.51,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,26.67,16.96
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,27.52,18.98
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,30.74,22.24
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,54.76,27.95
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,99.27,50.06
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,147.9,84.9
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,199.63,128.48
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,249.65,173.15
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,298.31,217.34
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,347.29,261.44
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,392.94,302.59
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,437.57,341.8
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,478.42,376.87
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,517.55,409.68
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,552.52,439.18
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,585.01,466.02
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,613.26,488.23
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,638.62,507.66
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,659.09,524.1
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,676.3,537.82
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,687.68,546.03
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,695.6,551.51
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,698.37,554.09
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,697.65,554.01
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,691.59,550.12
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,682.16,543.65
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,665.9,531.99
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,646.57,517.84
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,621.64,499.11
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,594.31,478.17
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,559.52,451.31
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,523.06,422.43
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,479.25,386.18
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,437.71,350.58
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,382.85,304.92
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,329.84,258.85
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,261.95,199.24
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,200.31,139.11
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,90.15,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,8.36,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,13.41,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,21.44,12.52
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,28.96,20.36
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,32.53,23.98
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,56.7,32.15
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,99.44,53.63
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,145.98,86.83
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,191.8,124.67
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,239.44,166.35
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,285.47,207.78
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,331.8,249.24
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,374.95,288.02
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,417.3,325.37
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,458.07,359.94
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,495.12,390.66
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,528.15,418.64
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,558.97,444.29
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,585.4,465.23
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,609.22,483.71
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,627.88,498.97
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,643.54,511.75
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,654.28,519.69
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,661.86,525.13
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,663.32,526.93
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,661.58,526.28
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,654.18,520.34
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,643.72,512.05
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,630.28,503.27
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,611.93,490.63
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,586.65,471.54
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,559.13,450.37
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,524.96,423.7
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,489.4,395.29
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,444.66,358.32
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,399.93,320.42
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,345.45,274.77
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,296.14,231.75
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,228.21,173.14
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,167.6,116.03
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,76.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.27,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,30.26,19.38
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,45.68,34.77
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,61.39,49.52
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,81.31,62.05
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,107.53,80.23
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,133.09,99.35
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,131.11,101.94
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,119.86,96.46
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,173.69,138.53
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,234.56,186.51
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,195.79,156.42
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,148.14,118.1
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,96.12,74.87
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,42.52,30.07
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,80.78,61.91
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,118.81,93.17
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,181.61,144.15
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,245.33,194.95
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,198.73,157.68
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,151.16,119.31
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,89.52,68.89
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,28.02,17.85
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,91.96,71.1
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,156.93,124.47
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,94.92,73.61
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,33.81,22.82
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,90.57,70.36
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,149.47,119.18
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,129.1,102.57
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,108.66,85.87
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,97.36,76.8
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,86.04,67.58
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,74.18,57.65
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,62.3,47.57
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,49.32,36.51
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,36.7,25.57
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,25.58,15.77
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,14.47,5.69
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,7.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,6.26,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,10.6,3.8
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,15.91,8.8
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,21.22,12.89
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,26.54,17.6
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,31.85,22.26
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,50.72,38.65
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,69.61,54.9
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,89.45,71.82
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,109.24,88.53
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,94.03,75.35
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,78.34,61.83
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,102.3,81.96
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,126.17,101.79
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,97.17,77.21
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,67.7,52.2
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,96.74,76.75
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,125.72,101.07
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,89.04,70.15
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,52.21,38.96
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,89.52,70.62
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,127.06,102.23
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,87.09,68.6
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,47.37,34.94
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,45.43,33.29
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,43.49,31.62
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,78.83,61.91
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,115.08,92.93
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,105.29,84.79
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,95.47,76.65
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,86.15,68.85
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,76.82,60.98
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,65.94,51.69
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,55.08,42.3
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,44.43,32.98
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,33.79,23.54
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,23.64,14.45
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,13.5,5.11
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,8.67,1.38
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,14.46,7.19
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,21.71,13.98
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,28.95,19.54
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,36.69,26.35
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,32.82,22.96
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,21.23,12.83
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,30.41,20.71
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,39.6,28.5
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,37.19,26.36
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,34.78,24.23
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,32.36,22.06
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,29.95,19.92
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,62.86,47.8
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,95.76,75.41
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,142.12,113.99
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,188.8,152.37
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,145.45,116.55
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,101.64,80.13
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,125.99,100.5
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,150.55,120.94
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,130.6,104.45
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,110.57,87.87
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,94.43,74.45
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,78.35,61.02
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,66.72,51.28
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,55.09,41.5
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,77.85,61.0
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,101.55,81.28
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,91.24,72.68
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,80.91,64.02
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,69.54,54.37
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,58.14,44.59
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,46.37,34.43
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,34.76,24.25
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,24.13,14.78
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,13.5,5.06
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.75,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.44,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.89,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,4.34,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.78,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,7.23,0.7
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,8.68,1.97
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,34.76,24.8
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,60.89,47.41
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,75.41,59.65
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,89.63,71.48
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,99.19,79.38
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,108.77,87.27
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,118.39,95.15
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,128.05,103.02
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,172.43,139.64
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,217.51,176.28
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,180.29,145.41
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,142.1,113.78
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,165.27,132.99
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,188.73,152.21
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,216.25,174.51
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,244.26,197.04
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,265.85,214.84
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,284.88,230.62
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,222.48,180.15
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,156.59,126.03
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,155.33,125.37
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,154.15,124.66
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,358.54,298.78
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,531.98,439.21
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,497.62,410.37
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,462.18,381.3
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,421.17,347.13
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,379.91,311.73
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,325.51,264.64
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,273.74,218.58
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,211.83,163.35
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,156.1,109.47
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,71.26,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,14.74,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,19.3,9.56
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,28.5,19.69
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,32.08,23.48
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,43.64,26.69
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,85.63,43.66
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,132.0,74.72
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,178.35,112.69
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,226.48,155.4
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,275.94,200.96
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,322.63,244.38
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,296.42,234.9
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,245.69,199.73
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,199.92,162.16
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,149.78,120.37
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,139.64,111.82
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,129.32,103.12
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,148.22,118.51
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,167.29,133.91
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,142.82,113.69
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,118.13,93.27
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,129.88,103.03
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,141.73,112.86
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,156.29,124.95
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,171.05,137.22
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,139.44,111.06
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,107.78,84.8
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,109.89,86.9
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,112.07,89.06
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,109.82,87.37
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,107.65,85.76
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,96.86,77.0
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,86.05,68.13
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,245.17,204.15
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,369.98,304.86
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,314.57,256.35
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,261.86,209.66
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,192.47,149.12
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,132.55,93.69
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,60.71,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,13.76,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,21.4,11.05
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,30.94,22.05
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,35.7,26.95
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,45.79,36.46
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,84.84,47.29
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,128.22,76.3
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,171.54,111.02
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,217.15,150.37
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,263.41,191.39
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,307.65,230.61
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,349.79,268.01
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,391.56,304.23
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,370.13,292.57
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,328.19,261.57
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,344.46,275.01
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,360.32,287.69
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,369.05,294.1
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,376.86,299.73
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,358.19,285.02
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,335.33,266.99
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,335.68,267.18
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,335.67,266.99
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,320.52,255.21
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,304.85,243.06
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,323.25,258.09
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,345.84,276.07
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,250.99,200.64
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,157.8,125.09
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,201.68,161.59
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,241.26,193.42
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,219.35,176.05
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,197.42,158.72
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,298.5,240.42
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,368.78,292.06
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,314.87,248.46
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,263.6,206.08
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,197.93,150.67
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,139.35,97.22
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,63.53,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,19.79,9.47
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,33.3,24.33
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,50.34,40.69
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,67.2,56.77
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,84.22,68.98
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,101.72,84.14
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,119.71,99.53
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,138.37,115.42
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,155.81,129.94
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,176.75,147.43
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,192.03,160.44
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,207.32,173.39
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,201.14,168.1
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,191.63,159.87
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,200.37,167.14
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,209.18,174.48
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,210.06,175.1
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,210.81,175.64
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,268.85,225.57
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,328.06,276.27
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,335.59,282.83
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,343.0,289.41
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,288.26,242.94
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,228.89,192.14
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,170.79,142.71
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,112.73,92.71
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,214.87,182.55
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,321.04,274.15
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,253.85,216.32
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,193.13,163.63
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,175.17,148.39
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,157.26,133.01
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,132.64,111.6
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,112.91,94.23
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,90.67,74.56
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,68.76,54.94
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,48.02,36.04
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,26.72,16.23
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,13.03,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
