Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,12.78,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,18.73,8.44
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,26.46,18.43
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,30.59,22.82
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,40.52,32.36
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,80.16,55.04
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,102.85,85.47
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,119.31,99.47
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,136.11,113.62
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,169.52,140.58
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,209.58,173.35
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,229.09,190.0
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,248.55,206.47
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,278.14,230.58
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,311.2,257.4
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,330.82,272.96
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,350.49,288.37
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,346.91,284.71
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,341.48,279.48
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,387.43,317.06
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,437.75,357.29
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,441.2,359.04
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,443.61,360.27
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,414.28,336.79
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,387.04,314.93
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,426.21,347.71
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,459.29,374.89
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,355.31,291.47
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,253.35,208.01
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,212.49,175.08
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,167.42,137.77
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,346.13,289.94
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,485.46,400.99
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,441.46,363.55
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,397.41,326.48
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,345.43,282.23
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,293.69,236.64
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,227.37,177.86
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,167.9,120.82
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,76.94,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,11.8,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,21.89,10.04
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,33.52,24.37
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,39.06,30.16
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,45.23,36.17
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,82.63,48.35
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,125.04,75.84
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,167.65,109.61
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,212.86,148.64
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,191.34,146.54
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,146.07,119.95
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,149.01,122.35
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,151.61,124.33
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,171.5,140.52
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,191.95,157.08
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,185.21,151.28
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,177.98,145.14
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,218.67,178.59
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,261.22,213.16
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,219.39,178.67
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,177.15,143.68
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,166.84,134.97
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,156.4,126.14
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,126.17,101.09
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,95.88,75.83
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,87.57,68.95
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,79.32,62.08
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,83.68,65.9
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,88.16,69.84
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,75.43,59.15
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,62.83,48.52
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,56.53,43.23
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,50.23,37.9
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,227.76,191.15
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,377.27,312.41
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,323.36,265.19
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,272.02,219.58
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,207.53,162.24
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,149.68,107.48
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,69.42,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,10.81,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,18.49,6.76
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,27.69,18.56
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,32.18,23.21
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,36.53,27.41
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,74.56,39.51
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,117.9,66.63
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,122.39,84.13
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,103.37,82.78
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,106.75,85.32
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,109.99,87.68
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,118.71,94.6
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,127.45,101.49
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,210.93,169.32
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,299.88,240.77
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,344.84,276.61
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,394.08,315.95
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,408.2,327.02
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,421.27,337.16
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,415.52,332.61
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,405.45,324.56
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,439.55,352.03
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,471.61,377.68
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,345.86,277.18
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,213.47,168.98
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,227.23,180.62
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,245.61,195.79
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,273.54,219.23
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,305.78,245.86
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,210.01,168.3
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,117.86,92.4
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,106.09,83.15
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,94.31,73.68
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,81.98,63.61
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,69.62,53.36
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,56.17,41.98
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,42.63,30.36
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,29.93,19.31
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,17.37,8.08
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,8.68,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,9.83,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,17.14,5.42
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,25.91,17.2
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,30.06,21.59
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,34.08,25.53
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,74.05,39.51
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,117.59,66.41
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,161.01,100.24
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,206.72,139.51
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,251.41,179.55
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,296.81,220.29
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,339.26,258.71
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,381.21,295.92
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,420.23,329.86
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,459.51,362.94
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,492.43,389.98
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,523.29,414.5
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,549.97,435.24
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,574.23,453.49
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,594.06,468.07
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,611.01,479.87
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,622.22,485.95
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,630.35,489.19
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,633.56,491.59
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,633.65,491.7
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,627.69,487.09
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,618.73,480.3
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,604.25,470.87
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,589.4,460.92
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,564.88,444.05
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,538.3,425.18
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,505.81,401.04
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,471.94,375.19
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,429.51,341.32
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,387.04,306.47
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,336.7,265.59
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,286.66,223.36
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,222.36,168.54
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,164.76,115.62
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,75.84,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,14.84,3.2
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,30.99,21.13
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,36.67,26.96
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,42.16,32.21
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,74.7,41.55
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,116.65,66.48
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,159.29,98.82
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,204.5,136.67
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,250.76,176.86
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,295.68,216.3
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,337.98,254.05
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,379.98,290.93
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,418.47,324.31
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,456.0,356.21
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,489.12,384.62
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,520.28,410.9
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,549.99,434.86
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,576.8,456.14
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,596.38,472.41
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,613.05,486.32
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,624.53,496.17
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,632.92,503.56
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,636.58,506.87
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,637.08,507.71
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,631.88,504.23
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,623.62,498.39
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,609.38,488.8
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,592.38,476.9
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,570.3,459.82
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,543.78,439.08
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,511.56,414.11
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,477.92,387.35
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,436.33,353.6
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,394.52,318.61
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,342.23,274.3
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,294.42,232.2
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,229.78,175.58
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,171.83,121.42
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,78.96,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,13.53,2.04
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,28.13,19.13
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,33.97,25.2
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,39.59,30.67
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,72.37,40.54
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,114.74,66.1
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,157.96,99.15
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,203.75,137.73
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,250.41,178.68
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,295.1,218.08
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,337.0,255.4
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,378.65,291.8
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,310.56,245.25
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,217.32,173.66
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,227.02,181.29
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,236.72,188.52
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,252.39,200.53
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,268.43,212.77
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,310.75,246.35
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,356.84,282.41
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,342.29,270.4
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,328.88,259.57
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,325.72,257.5
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,322.21,255.12
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,325.75,258.15
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,333.4,264.31
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,345.81,275.21
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,356.66,284.8
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,286.47,229.21
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,212.86,170.1
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,193.55,155.27
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,174.26,140.03
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,291.87,236.96
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,377.61,303.0
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,324.33,258.38
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,273.44,215.0
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,209.34,160.27
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,151.68,108.05
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,71.13,2.6
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,13.5,6.26
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,21.71,14.17
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,29.92,22.0
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,38.62,28.53
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,47.33,36.2
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,48.78,37.38
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,50.23,38.51
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,56.05,43.41
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,61.86,48.25
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,67.68,53.15
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,73.49,58.03
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,84.63,67.31
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,95.65,76.41
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,98.57,78.61
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,101.49,80.82
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,105.86,84.24
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,110.25,87.68
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,116.59,92.92
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,122.96,98.19
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,153.24,123.09
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,183.89,147.97
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,158.12,126.85
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,132.18,105.59
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,133.34,106.53
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,134.55,107.48
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,140.35,112.46
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,146.35,117.62
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,164.33,133.01
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,187.26,152.38
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,164.68,134.1
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,147.06,119.84
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,260.99,216.08
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,350.81,287.33
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,296.63,241.19
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,245.51,197.16
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,183.58,143.41
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,128.24,93.39
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,60.6,5.17
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,14.17,0.85
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,29.43,19.74
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,35.67,26.21
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,41.67,31.99
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,70.07,39.82
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,111.4,63.71
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,153.31,95.19
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,197.88,132.55
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,243.56,172.58
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,287.89,211.99
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,256.32,198.7
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,200.3,160.34
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,179.87,143.29
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,155.25,122.67
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,158.22,124.7
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,161.19,126.73
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,162.47,127.42
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,163.73,128.12
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,147.79,115.22
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,131.68,102.2
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,142.02,110.38
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,152.45,118.6
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,177.98,139.3
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,203.92,160.29
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,256.81,203.54
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,307.09,244.38
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,254.36,202.09
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,197.24,155.99
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,228.71,182.44
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,259.94,208.36
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,238.88,191.87
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,217.58,175.03
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,314.46,254.76
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,385.61,309.79
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,333.79,265.92
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,284.15,222.96
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,219.55,167.12
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,161.54,114.53
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,75.72,10.84
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,12.39,0.0
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,25.58,15.81
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,31.08,21.42
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,36.37,26.39
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,65.0,34.34
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,106.78,57.83
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,90.42,55.86
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,50.23,36.48
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,62.34,46.39
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,74.46,56.18
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,93.44,71.49
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,112.41,86.61
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,118.74,91.38
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,125.09,96.15
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,304.5,239.06
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,512.35,400.69
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,539.43,421.72
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,564.07,440.99
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,585.35,458.06
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,603.93,472.79
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,617.43,482.64
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,628.43,490.41
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,633.07,494.2
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,634.63,495.76
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,631.11,493.56
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,624.51,489.0
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,613.24,481.28
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,597.22,469.9
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,575.47,453.13
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,551.29,434.27
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,518.96,409.11
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,485.11,382.19
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,444.01,348.48
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,402.58,313.69
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,350.25,271.65
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,299.76,229.52
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,238.65,178.25
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,181.22,127.0
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,84.07,16.39
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,17.03,0.45
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,32.76,23.77
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,49.58,40.66
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,66.0,56.7
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,86.37,70.74
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,109.55,90.08
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,132.41,109.74
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,155.8,130.16
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,177.87,149.59
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,200.13,169.11
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,219.98,186.37
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,239.9,203.53
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,241.38,205.32
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,240.73,204.96
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,302.58,257.63
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,371.41,316.11
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,372.15,316.94
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,370.89,315.94
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,399.58,341.01
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,431.3,368.56
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,438.05,374.73
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,443.89,380.17
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,510.79,440.09
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,575.8,497.78
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,527.43,455.77
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,480.06,414.4
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,552.68,479.17
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,611.18,530.95
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,587.73,510.9
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,559.93,487.21
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,527.31,458.94
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,493.17,428.79
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,451.91,392.0
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,410.14,353.8
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,357.32,304.96
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,309.12,258.94
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,246.01,200.02
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,188.6,143.58
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,87.79,24.27
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,10.71,0.0
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,23.99,15.79
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,28.75,21.16
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,33.4,25.89
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,61.14,32.91
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,105.63,58.45
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,150.78,93.43
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,198.28,135.17
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,244.42,178.44
